Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.41
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,23.68,14.86
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,34.35,24.61
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,47.2,36.23
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.73,47.44
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,71.49,57.85
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,83.08,67.97
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,100.39,82.85
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,117.34,97.21
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,108.12,88.98
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,100.16,81.9
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,235.34,199.4
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,342.16,288.94
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,384.59,323.16
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,408.59,341.54
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,320.81,266.7
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,245.84,203.27
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,205.79,169.66
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,167.47,137.61
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,195.2,160.14
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,215.35,175.62
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,172.1,140.24
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,136.24,111.44
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,152.99,124.28
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,164.49,133.89
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,137.59,118.45
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,119.83,102.86
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,100.08,85.36
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,79.61,67.07
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,72.71,60.98
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,65.75,54.78
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,57.7,47.52
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,49.58,40.11
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,41.36,32.59
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,32.88,24.69
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,24.42,16.67
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,15.99,8.62
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.12,1.01
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,4.93,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,9.87,2.33
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,17.13,9.25
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,24.41,15.95
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,32.87,23.58
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,41.35,31.12
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,49.16,38.02
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,57.42,45.24
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,103.98,86.03
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,150.93,126.16
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,157.49,131.16
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,164.1,136.34
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,156.59,129.27
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,149.97,123.12
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,177.51,146.12
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,212.4,174.64
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,165.63,135.41
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,130.98,106.47
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,119.02,96.5
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,107.46,86.77
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,87.91,70.08
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,68.55,53.52
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,54.97,41.95
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,41.44,30.35
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,77.69,61.45
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,110.35,89.03
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,105.89,89.3
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,101.88,85.91
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,105.93,89.66
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,109.63,93.09
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,100.6,85.39
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,91.46,77.57
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,80.66,68.04
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,69.74,58.28
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,58.39,48.06
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,46.93,37.52
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,35.35,26.63
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,23.65,15.49
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,13.72,4.71
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,176.22,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,348.54,274.55
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,437.85,368.7
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,527.61,447.59
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,357.85,307.24
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,141.85,118.66
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,161.85,136.1
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,181.25,152.23
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,204.92,171.78
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,227.51,190.05
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,243.21,202.17
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,257.92,213.3
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,308.39,253.98
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,341.02,279.27
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,335.35,273.36
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,329.11,267.16
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,372.42,300.31
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,396.5,316.46
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,365.91,289.95
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,336.76,264.87
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,356.14,270.45
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,340.23,243.2
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,287.22,194.6
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,233.23,147.32
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,177.39,103.69
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,121.13,71.24
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,79.89,64.7
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,71.52,57.64
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,69.6,56.08
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,67.64,54.49
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,65.13,52.5
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,62.58,50.47
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,58.79,47.18
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,54.93,43.78
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,50.37,39.82
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,45.82,35.72
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,38.96,29.34
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,32.13,22.69
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,20.05,9.66
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,10.23,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,218.26,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,435.0,343.45
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,522.4,440.65
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,609.24,517.38
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,658.51,558.55
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,704.71,594.4
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,729.38,612.46
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,742.81,620.9
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,749.82,623.11
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,752.95,622.16
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,745.35,613.61
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,733.79,602.26
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,714.51,584.1
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,691.42,562.54
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,661.87,536.53
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,628.83,507.35
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,590.15,472.31
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,548.63,434.42
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,502.6,392.98
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,454.16,348.58
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,402.7,300.41
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,349.52,250.35
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,293.59,198.88
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,236.65,148.58
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,178.07,102.55
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,119.41,68.22
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,74.24,60.34
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,72.92,59.33
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,71.36,58.08
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,69.72,56.76
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,66.89,54.49
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,58.73,47.41
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,55.45,44.56
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,52.15,41.64
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,47.86,37.97
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,43.59,34.16
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,37.41,28.34
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,31.32,22.33
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,21.88,11.63
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,11.02,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,138.03,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,278.23,221.01
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,348.63,299.24
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,420.65,365.84
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,472.76,411.77
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,520.14,451.54
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,555.88,479.77
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,587.91,503.85
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,650.83,551.89
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,704.06,590.73
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,700.9,586.3
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,693.77,578.32
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,678.04,562.3
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,658.55,543.26
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,632.08,518.81
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,602.23,491.36
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,565.15,457.91
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,528.21,423.7
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,485.37,384.03
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,440.25,341.68
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,391.55,295.74
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,341.24,248.02
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,288.43,199.07
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,234.75,151.21
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,185.54,121.6
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,162.55,118.59
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,122.73,103.11
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,109.72,91.96
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,106.98,89.75
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,104.27,87.57
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,100.76,84.82
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,97.22,82.02
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,89.49,75.27
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,81.58,68.27
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,71.46,59.25
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,61.06,49.78
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,49.5,39.03
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,37.59,27.71
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,24.45,13.88
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,119.29,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,238.86,186.35
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,326.73,276.19
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,416.77,356.35
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,470.24,402.7
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,522.24,445.67
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,564.21,479.12
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,599.76,506.32
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,618.0,518.21
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,632.48,526.8
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,350.32,296.72
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.18
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,90.07,72.04
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,125.75,101.95
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,125.12,101.19
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,124.65,100.66
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,102.38,81.65
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,80.98,63.43
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,156.8,126.77
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,223.41,180.79
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,141.12,112.79
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,62.35,47.39
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,56.53,42.56
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,50.71,37.67
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,52.63,39.35
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,54.55,41.04
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,44.49,34.2
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,34.46,25.31
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,42.14,32.26
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,49.85,39.24
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,45.2,35.17
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,40.56,31.08
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,35.55,26.62
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,30.54,22.13
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,25.16,17.29
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,19.79,12.38
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,14.82,7.75
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,9.86,3.1
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,5.68,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.57,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.79,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,181.61,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,361.54,280.06
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,452.68,377.03
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,544.49,457.5
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,598.67,503.36
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,644.38,540.12
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,403.68,343.86
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,103.84,84.07
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,138.8,114.33
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,187.02,154.5
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,478.24,399.15
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,708.66,577.02
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,687.69,554.96
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,669.07,536.34
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,642.06,511.57
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,611.65,483.88
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,575.91,451.84
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,537.09,416.75
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,493.95,377.99
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,448.35,336.49
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,398.95,291.3
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,347.5,243.91
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,293.5,195.22
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,238.41,147.3
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,181.59,102.73
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,124.29,68.06
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,72.89,57.25
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,71.27,56.02
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,69.47,54.59
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,67.58,53.09
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,64.78,50.9
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,61.87,48.6
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,53.44,41.43
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,50.53,39.02
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,46.63,35.82
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,42.76,32.49
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,37.01,27.22
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,31.35,21.8
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,22.36,12.44
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,13.55,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,5.9,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,80.85,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,166.83,127.94
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,221.89,185.32
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,275.24,233.44
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,311.09,264.67
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,345.42,293.2
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,373.02,315.69
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,399.13,336.26
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,570.87,475.0
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,706.37,577.56
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,704.5,573.47
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,698.63,566.71
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,596.84,482.48
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,489.28,394.06
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,429.0,344.33
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,374.25,298.82
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,407.4,323.15
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,429.84,337.49
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,403.82,314.41
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,376.84,290.49
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,226.5,173.72
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,102.32,78.45
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,176.07,134.56
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,229.06,171.97
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,117.67,86.88
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.17,1.98
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,75.8,60.07
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,136.46,111.9
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,121.4,99.2
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,109.63,89.37
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,106.0,86.63
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,104.29,85.49
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,95.8,78.29
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,87.08,70.83
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,67.69,54.2
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,49.26,38.09
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,42.06,31.59
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,34.83,24.8
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,24.35,14.23
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,13.94,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,6.69,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,186.53,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,371.77,293.65
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,464.77,396.77
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,558.52,483.03
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,613.26,532.02
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,659.41,571.29
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,689.84,595.41
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,716.46,615.31
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,729.37,623.57
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,738.13,628.24
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,734.17,623.62
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,726.14,615.74
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,703.7,594.06
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,683.8,574.05
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,656.5,548.74
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,625.76,520.22
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,589.75,485.99
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,550.74,448.75
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,507.05,407.82
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,460.92,363.98
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,381.61,297.61
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,316.01,245.77
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,294.52,215.61
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,250.43,164.67
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,193.59,117.45
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,136.62,80.25
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,97.08,81.23
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,122.95,104.56
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,115.41,98.05
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,115.75,98.58
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,107.05,91.19
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,98.24,83.64
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,87.48,74.09
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,76.59,64.32
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,64.98,53.87
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,53.24,43.12
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,41.06,31.78
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,28.75,20.2
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,17.95,9.54
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,6.83,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.54,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,196.67,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,392.33,311.93
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,484.41,413.37
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,577.1,496.31
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,624.59,538.03
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,678.08,582.04
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,708.17,604.64
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,734.37,623.11
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,745.84,629.36
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,753.15,632.21
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,748.6,626.43
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,739.94,617.63
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,717.1,595.95
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,696.8,575.93
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,669.04,549.64
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,637.78,520.36
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,600.52,486.25
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,560.39,449.34
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,516.0,409.15
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,469.19,366.07
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,418.62,318.5
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,366.25,268.91
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,311.41,217.93
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,255.57,167.52
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,198.3,120.47
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,140.98,82.97
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,83.11,69.04
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,73.93,61.07
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,72.34,59.79
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,70.74,58.49
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,68.27,56.53
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,65.79,54.53
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,62.73,51.88
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,59.68,49.18
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,55.25,45.32
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,46.9,37.71
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,40.58,31.71
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,34.33,25.54
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,27.38,17.94
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,21.49,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,12.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,73.98,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,152.71,119.62
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,203.35,173.21
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,252.0,218.04
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,286.99,248.8
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,320.52,276.97
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,347.86,299.17
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,373.69,319.35
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,385.52,326.64
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,395.58,332.33
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,413.84,345.81
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,429.72,357.06
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,576.57,473.51
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,681.95,551.59
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,655.68,527.36
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,625.9,501.46
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,535.77,428.13
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,447.01,356.57
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,360.13,287.01
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,289.17,230.75
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,311.16,244.37
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,315.36,241.15
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,274.37,208.17
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,240.13,182.25
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,206.37,158.09
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,183.67,144.14
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,159.15,134.22
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,146.94,123.98
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,136.47,115.19
2016,1,11,15,0,342.0,188.0,1.4,11.0,347.0,125.5,105.9
2016,1,11,15,15,328.5,175.5,1.3,11.0,318.0,118.26,99.81
