Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.0,15.0,4.75,1.5,36.5,219.41,0.0
2016,1,22,8,0,434.0,30.0,5.0,2.0,73.0,431.24,353.66
2016,1,22,8,15,533.0,39.0,5.3,2.5,122.0,523.04,449.22
2016,1,22,8,30,632.0,48.0,5.6,3.0,171.0,606.6,525.54
2016,1,22,8,45,691.5,53.5,5.9,3.5,222.5,662.99,575.5
2016,1,22,9,0,751.0,59.0,6.2,4.0,274.0,716.08,620.15
2016,1,22,9,15,788.5,63.0,6.25,4.5,323.5,745.93,643.15
2016,1,22,9,30,826.0,67.0,6.3,5.0,373.0,771.93,662.05
2016,1,22,9,45,853.0,69.5,6.35,5.5,418.5,783.61,668.85
2016,1,22,10,0,880.0,72.0,6.4,6.0,464.0,791.12,672.16
2016,1,22,10,15,898.0,74.0,6.35,6.5,503.5,779.48,659.84
2016,1,22,10,30,916.0,76.0,6.3,7.0,543.0,771.5,650.68
2016,1,22,10,45,931.0,77.0,6.3,7.5,576.0,756.12,636.0
2016,1,22,11,0,946.0,78.0,6.3,8.0,609.0,736.72,617.14
2016,1,22,11,15,954.5,79.0,6.2,8.0,634.0,709.02,591.74
2016,1,22,11,30,963.0,80.0,6.1,8.0,659.0,677.68,563.09
2016,1,22,11,45,967.5,81.0,6.1,8.5,675.5,640.48,528.55
2016,1,22,12,0,972.0,82.0,6.1,9.0,692.0,600.12,490.9
2016,1,22,12,15,974.5,82.5,6.05,9.0,700.5,555.31,449.7
2016,1,22,12,30,977.0,83.0,6.0,9.0,709.0,507.84,405.37
2016,1,22,12,45,978.0,82.5,6.0,9.5,708.5,456.47,356.26
2016,1,22,13,0,979.0,82.0,6.0,10.0,708.0,403.02,304.67
2016,1,22,13,15,976.0,81.5,5.9,10.0,698.5,346.55,250.83
2016,1,22,13,30,973.0,81.0,5.8,10.0,689.0,288.86,196.63
2016,1,22,13,45,968.0,80.0,5.75,10.0,671.0,229.46,144.03
2016,1,22,14,0,963.0,79.0,5.7,10.0,653.0,169.54,98.13
2016,1,22,14,15,954.0,77.5,5.6,10.0,627.0,108.78,66.61
2016,1,22,14,30,945.0,76.0,5.5,10.0,601.0,78.03,64.09
2016,1,22,14,45,931.0,74.5,5.45,10.0,567.0,76.32,62.72
2016,1,22,15,0,917.0,73.0,5.4,10.0,533.0,74.52,61.26
2016,1,22,15,15,898.5,71.0,5.25,9.5,492.5,72.21,59.46
2016,1,22,15,30,880.0,69.0,5.1,9.0,452.0,63.75,52.12
2016,1,22,15,45,854.0,65.5,4.95,9.0,406.0,60.65,49.46
2016,1,22,16,0,828.0,62.0,4.8,9.0,360.0,57.5,46.72
2016,1,22,16,15,788.5,58.0,4.25,8.5,310.0,53.74,43.47
2016,1,22,16,30,749.0,54.0,3.7,8.0,260.0,49.98,40.13
2016,1,22,16,45,688.0,48.5,3.2,7.5,208.5,44.79,35.34
2016,1,22,17,0,627.0,43.0,2.7,7.0,157.0,39.65,30.4
2016,1,22,17,15,520.0,34.5,2.5,6.0,109.0,31.66,22.69
2016,1,22,17,30,413.0,26.0,2.3,5.0,61.0,23.79,13.58
2016,1,22,17,45,206.5,13.0,2.1,4.5,30.5,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.0,36.5,225.44,0.0
2016,1,23,8,0,449.0,29.0,1.4,0.0,73.0,430.65,350.53
2016,1,23,8,15,546.5,37.0,1.35,0.5,122.0,523.32,441.05
2016,1,23,8,30,644.0,45.0,1.3,1.0,171.0,615.05,518.57
2016,1,23,8,45,701.5,50.0,1.3,2.0,222.5,668.93,561.17
2016,1,23,9,0,759.0,55.0,1.3,3.0,274.0,719.75,598.64
2016,1,23,9,15,795.5,58.5,1.3,3.5,323.0,748.13,618.15
2016,1,23,9,30,832.0,62.0,1.3,4.0,372.0,772.77,634.06
2016,1,23,9,45,856.5,65.0,1.3,5.0,417.0,783.15,637.76
2016,1,23,10,0,881.0,68.0,1.3,6.0,462.0,781.73,632.79
2016,1,23,10,15,898.5,70.0,1.3,6.5,501.0,777.62,627.16
2016,1,23,10,30,916.0,72.0,1.3,7.0,540.0,769.5,618.76
2016,1,23,10,45,927.5,73.5,1.35,7.5,572.5,752.39,604.6
2016,1,23,11,0,939.0,75.0,1.4,8.0,605.0,731.42,586.9
2016,1,23,11,15,947.5,76.0,1.4,8.5,630.0,704.09,563.02
2016,1,23,11,30,956.0,77.0,1.4,9.0,655.0,673.14,536.15
2016,1,23,11,45,958.0,79.0,1.45,9.5,671.0,635.86,504.47
2016,1,23,12,0,960.0,81.0,1.5,10.0,687.0,595.57,469.8
2016,1,23,12,15,962.5,81.5,1.6,10.5,695.0,551.32,431.51
2016,1,23,12,30,965.0,82.0,1.7,11.0,703.0,504.43,390.02
2016,1,23,12,45,964.0,82.0,1.8,11.5,702.0,453.3,344.05
2016,1,23,13,0,963.0,82.0,1.9,12.0,701.0,400.28,295.47
2016,1,23,13,15,959.5,81.5,2.0,12.0,691.5,344.48,244.52
2016,1,23,13,30,956.0,81.0,2.1,12.0,682.0,287.53,192.8
2016,1,23,13,45,950.0,80.5,2.25,12.5,664.0,229.21,142.14
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,170.48,97.67
2016,1,23,14,15,935.0,78.5,2.45,13.0,620.0,110.74,66.52
2016,1,23,14,30,926.0,77.0,2.5,13.0,594.0,78.27,63.49
2016,1,23,14,45,913.0,75.5,2.55,13.0,561.0,76.62,62.2
2016,1,23,15,0,900.0,74.0,2.6,13.0,528.0,74.88,60.82
2016,1,23,15,15,881.5,71.5,2.55,12.5,488.0,72.27,58.79
2016,1,23,15,30,863.0,69.0,2.5,12.0,448.0,63.44,51.21
2016,1,23,15,45,837.0,66.0,2.45,12.0,402.5,60.73,48.95
2016,1,23,16,0,811.0,63.0,2.4,12.0,357.0,58.01,46.63
2016,1,23,16,15,772.0,59.0,2.15,11.0,308.0,54.3,43.56
2016,1,23,16,30,733.0,55.0,1.9,10.0,259.0,50.61,40.4
2016,1,23,16,45,673.0,49.5,1.7,9.0,208.0,45.47,35.78
2016,1,23,17,0,613.0,44.0,1.5,8.0,157.0,40.39,31.0
2016,1,23,17,15,508.5,35.0,1.55,7.5,109.5,32.02,22.94
2016,1,23,17,30,404.0,26.0,1.6,7.0,62.0,23.73,13.77
2016,1,23,17,45,202.0,13.0,1.7,6.5,31.0,10.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,204.0,16.0,3.7,2.5,36.5,213.09,15.84
2016,1,24,8,0,408.0,32.0,4.0,3.0,73.0,414.71,340.34
2016,1,24,8,15,507.0,40.5,4.05,3.5,121.5,506.59,431.86
2016,1,24,8,30,606.0,49.0,4.1,4.0,170.0,598.76,512.91
2016,1,24,8,45,564.5,63.5,4.2,5.0,200.5,582.41,500.98
2016,1,24,9,0,523.0,78.0,4.3,6.0,231.0,562.79,484.55
2016,1,24,9,15,550.0,89.0,4.6,7.0,274.0,592.49,507.91
2016,1,24,9,30,577.0,100.0,4.9,8.0,317.0,619.13,527.63
2016,1,24,9,45,557.0,120.0,5.2,9.0,349.0,614.05,520.6
2016,1,24,10,0,537.0,140.0,5.5,10.0,381.0,599.45,505.51
2016,1,24,10,15,711.5,111.0,5.65,10.5,459.0,695.19,581.88
2016,1,24,10,30,886.0,82.0,5.8,11.0,537.0,768.3,636.83
2016,1,24,10,45,898.5,83.5,5.95,12.0,569.0,745.3,615.54
2016,1,24,11,0,911.0,85.0,6.1,13.0,601.0,725.56,596.2
2016,1,24,11,15,919.5,86.0,6.1,13.5,626.0,698.84,571.42
2016,1,24,11,30,928.0,87.0,6.1,14.0,651.0,668.58,543.61
2016,1,24,11,45,929.0,90.0,6.2,14.5,666.5,632.39,510.97
2016,1,24,12,0,930.0,93.0,6.3,15.0,682.0,593.28,475.48
2016,1,24,12,15,932.0,93.0,6.25,15.0,689.5,549.29,436.04
2016,1,24,12,30,934.0,93.0,6.2,15.0,697.0,502.82,393.73
2016,1,24,12,45,930.0,94.5,6.2,15.5,695.5,452.88,347.17
2016,1,24,13,0,926.0,96.0,6.2,16.0,694.0,401.34,298.65
2016,1,24,13,15,922.5,95.5,6.1,16.0,684.5,347.06,248.08
2016,1,24,13,30,919.0,95.0,6.0,16.0,675.0,291.68,197.15
2016,1,24,13,45,910.0,95.0,5.95,16.5,656.5,234.79,147.45
2016,1,24,14,0,901.0,95.0,5.9,17.0,638.0,177.84,104.07
2016,1,24,14,15,891.0,93.0,5.8,17.0,612.0,112.62,67.08
2016,1,24,14,30,881.0,91.0,5.7,17.0,586.0,78.54,62.76
2016,1,24,14,45,875.0,86.0,5.6,17.0,554.5,75.27,60.07
2016,1,24,15,0,869.0,81.0,5.5,17.0,523.0,71.9,57.28
2016,1,24,15,15,849.0,78.5,5.2,17.0,483.0,69.9,55.68
2016,1,24,15,30,829.0,76.0,4.9,17.0,443.0,67.87,54.06
2016,1,24,15,45,795.0,74.0,4.65,17.0,397.0,65.97,52.54
2016,1,24,16,0,761.0,72.0,4.4,17.0,351.0,64.13,51.06
2016,1,24,16,15,719.5,67.5,3.95,16.0,302.5,60.29,47.95
2016,1,24,16,30,678.0,63.0,3.5,15.0,254.0,52.09,40.88
2016,1,24,16,45,605.5,57.0,3.1,14.0,203.0,47.05,36.44
2016,1,24,17,0,533.0,51.0,2.7,13.0,152.0,42.13,31.9
2016,1,24,17,15,426.5,41.0,2.65,12.5,106.0,33.85,24.07
2016,1,24,17,30,320.0,31.0,2.6,12.0,60.0,25.66,15.27
2016,1,24,17,45,160.0,15.5,2.55,12.0,30.0,12.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,152.03,20.05
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,293.99,233.73
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,388.08,321.52
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,485.28,403.99
2016,1,25,8,45,516.0,74.5,3.55,14.5,205.5,556.12,462.02
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,623.74,515.04
2016,1,25,9,15,333.5,120.0,3.6,15.5,221.0,446.13,370.3
2016,1,25,9,30,77.0,158.0,3.5,16.0,187.0,222.27,182.28
2016,1,25,9,45,418.5,128.0,3.4,16.5,314.5,506.22,417.26
2016,1,25,10,0,760.0,98.0,3.3,17.0,442.0,738.84,593.48
2016,1,25,10,15,781.5,101.0,3.15,17.5,480.5,739.75,589.21
2016,1,25,10,30,803.0,104.0,3.0,18.0,519.0,732.87,580.97
2016,1,25,10,45,828.0,102.5,2.85,18.5,553.0,724.18,570.98
2016,1,25,11,0,853.0,101.0,2.7,19.0,587.0,711.02,557.31
2016,1,25,11,15,863.5,103.0,2.5,19.0,612.0,687.35,536.45
2016,1,25,11,30,874.0,105.0,2.3,19.0,637.0,660.01,512.69
2016,1,25,11,45,888.5,102.5,2.15,19.5,656.0,627.08,483.89
2016,1,25,12,0,903.0,100.0,2.0,20.0,675.0,587.68,449.95
2016,1,25,12,15,906.0,100.5,1.95,20.0,683.5,545.59,414.54
2016,1,25,12,30,909.0,101.0,1.9,20.0,692.0,500.96,376.28
2016,1,25,12,45,913.5,99.0,1.85,20.5,693.0,452.54,333.52
2016,1,25,13,0,918.0,97.0,1.8,21.0,694.0,401.88,288.19
2016,1,25,13,15,915.5,96.5,1.75,21.0,685.0,348.24,240.68
2016,1,25,13,30,913.0,96.0,1.7,21.0,676.0,293.4,192.45
2016,1,25,13,45,911.5,93.5,1.7,21.0,660.0,236.37,144.52
2016,1,25,14,0,910.0,91.0,1.7,21.0,644.0,178.56,101.53
2016,1,25,14,15,901.5,90.0,1.65,21.0,618.5,120.68,70.99
2016,1,25,14,30,893.0,89.0,1.6,21.0,593.0,77.45,60.7
2016,1,25,14,45,883.5,85.5,1.55,21.0,561.0,75.1,58.88
2016,1,25,15,0,874.0,82.0,1.5,21.0,529.0,72.68,56.96
2016,1,25,15,15,855.5,79.5,1.35,20.5,489.5,70.72,55.54
2016,1,25,15,30,837.0,77.0,1.2,20.0,450.0,68.74,54.1
2016,1,25,15,45,812.5,73.0,1.1,20.0,405.5,65.51,51.46
2016,1,25,16,0,788.0,69.0,1.0,20.0,361.0,62.23,48.76
2016,1,25,16,15,748.5,64.5,1.0,19.0,311.5,58.29,45.62
2016,1,25,16,30,709.0,60.0,1.0,18.0,262.0,54.36,42.38
2016,1,25,16,45,646.0,54.0,1.0,17.5,211.0,45.15,34.28
2016,1,25,17,0,583.0,48.0,1.0,17.0,160.0,40.13,29.67
2016,1,25,17,15,478.5,39.0,1.05,16.5,112.5,32.5,22.55
2016,1,25,17,30,374.0,30.0,1.1,16.0,65.0,24.99,14.7
2016,1,25,17,45,187.0,15.0,1.2,15.5,32.5,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,90.0,19.0,4.55,5.5,28.5,126.75,26.55
2016,1,26,8,0,180.0,38.0,4.8,6.0,57.0,241.85,198.24
2016,1,26,8,15,235.5,56.0,5.05,6.0,95.0,306.7,262.83
2016,1,26,8,30,291.0,74.0,5.3,6.0,133.0,371.73,322.76
2016,1,26,8,45,345.0,85.5,5.55,6.5,173.5,426.17,371.19
2016,1,26,9,0,399.0,97.0,5.8,7.0,214.0,479.67,416.99
2016,1,26,9,15,199.5,104.5,5.85,7.0,163.0,296.89,257.89
2016,1,26,9,30,0.0,112.0,5.9,7.0,112.0,92.98,75.61
2016,1,26,9,45,114.5,154.5,6.0,7.5,206.5,256.31,219.34
2016,1,26,10,0,229.0,197.0,6.1,8.0,301.0,387.77,330.98
2016,1,26,10,15,188.5,217.5,6.1,8.0,308.0,367.81,311.73
2016,1,26,10,30,148.0,238.0,6.1,8.0,315.0,347.97,293.06
2016,1,26,10,45,360.0,208.5,6.2,8.5,411.0,474.95,400.53
2016,1,26,11,0,572.0,179.0,6.3,9.0,507.0,591.5,495.13
2016,1,26,11,15,550.0,196.0,6.35,9.0,521.5,567.59,472.94
2016,1,26,11,30,528.0,213.0,6.4,9.0,536.0,542.2,449.95
2016,1,26,11,45,363.5,260.5,6.45,9.5,486.0,448.28,369.85
2016,1,26,12,0,199.0,308.0,6.5,10.0,436.0,367.28,300.86
2016,1,26,12,15,108.0,273.0,6.6,10.0,343.0,277.98,226.97
2016,1,26,12,30,17.0,238.0,6.7,10.0,250.0,190.26,154.42
2016,1,26,12,45,8.5,190.0,6.8,10.0,196.0,148.51,119.73
2016,1,26,13,0,0.0,142.0,6.9,10.0,142.0,108.64,86.48
2016,1,26,13,15,0.0,108.0,6.95,10.0,108.0,83.01,64.93
2016,1,26,13,30,0.0,74.0,7.0,10.0,74.0,56.96,42.92
2016,1,26,13,45,5.5,142.5,7.1,10.0,146.0,108.72,86.52
2016,1,26,14,0,11.0,211.0,7.2,10.0,218.0,154.67,124.99
2016,1,26,14,15,5.5,160.0,6.85,10.0,163.5,118.68,95.19
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,82.89,68.34
2016,1,26,14,45,0.0,111.0,6.2,10.0,111.0,84.11,69.57
2016,1,26,15,0,0.0,113.0,5.9,10.0,113.0,85.24,70.73
2016,1,26,15,15,0.0,100.5,5.45,9.5,100.5,76.27,63.02
2016,1,26,15,30,0.0,88.0,5.0,9.0,88.0,67.2,55.17
2016,1,26,15,45,0.0,79.5,4.6,8.5,79.5,60.89,49.73
2016,1,26,16,0,0.0,71.0,4.2,8.0,71.0,54.48,44.14
2016,1,26,16,15,0.0,61.0,3.95,7.5,61.0,46.74,37.25
2016,1,26,16,30,0.0,51.0,3.7,7.0,51.0,39.02,30.27
2016,1,26,16,45,0.0,41.0,3.5,7.0,41.0,31.32,23.14
2016,1,26,17,0,0.0,31.0,3.3,7.0,31.0,23.64,15.94
2016,1,26,17,15,0.0,21.5,3.35,6.5,21.5,16.36,9.09
2016,1,26,17,30,0.0,12.0,3.4,6.0,12.0,9.11,2.11
2016,1,26,17,45,0.0,6.0,3.45,6.0,6.0,4.54,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,121.0,18.0,3.6,1.5,31.0,149.49,44.07
2016,1,27,8,0,242.0,36.0,3.8,2.0,62.0,287.72,240.5
2016,1,27,8,15,296.5,52.5,3.8,3.0,101.5,351.19,303.6
2016,1,27,8,30,351.0,69.0,3.8,4.0,141.0,414.64,360.63
2016,1,27,8,45,397.5,80.0,3.85,5.0,182.0,462.97,402.21
2016,1,27,9,0,444.0,91.0,3.9,6.0,223.0,510.16,440.58
2016,1,27,9,15,509.0,97.0,4.0,6.5,272.5,572.24,490.39
2016,1,27,9,30,574.0,103.0,4.1,7.0,322.0,625.18,531.34
2016,1,27,9,45,726.0,87.5,4.25,8.0,398.0,719.34,602.92
2016,1,27,10,0,878.0,72.0,4.4,9.0,474.0,802.13,663.32
2016,1,27,10,15,895.5,74.5,4.3,9.0,513.5,790.87,651.9
2016,1,27,10,30,913.0,77.0,4.2,9.0,553.0,783.51,644.22
2016,1,27,10,45,925.5,78.0,4.1,9.5,586.0,766.66,628.29
2016,1,27,11,0,938.0,79.0,4.0,10.0,619.0,745.92,609.46
2016,1,27,11,15,946.5,80.5,3.95,10.0,644.5,719.1,585.98
2016,1,27,11,30,955.0,82.0,3.9,10.0,670.0,688.61,559.32
2016,1,27,11,45,959.5,83.0,3.9,10.5,687.0,651.66,526.41
2016,1,27,12,0,964.0,84.0,3.9,11.0,704.0,611.55,490.47
2016,1,27,12,15,967.0,84.5,3.9,11.0,713.0,567.19,451.31
2016,1,27,12,30,970.0,85.0,3.9,11.0,722.0,520.12,408.97
2016,1,27,12,45,972.0,84.0,3.9,11.5,722.0,468.85,361.52
2016,1,27,13,0,974.0,83.0,3.9,12.0,722.0,415.42,311.38
2016,1,27,13,15,972.0,82.5,3.85,12.0,713.5,359.21,258.97
2016,1,27,13,30,970.0,82.0,3.8,12.0,705.0,301.65,205.64
2016,1,27,13,45,967.0,80.5,3.8,12.0,687.5,242.06,152.84
2016,1,27,14,0,964.0,79.0,3.8,12.0,670.0,181.73,105.31
2016,1,27,14,15,956.0,78.0,3.75,12.0,644.5,120.89,70.5
2016,1,27,14,30,948.0,77.0,3.7,12.0,619.0,79.0,64.32
2016,1,27,14,45,936.0,75.5,3.65,12.0,586.0,77.37,63.05
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,75.65,61.68
2016,1,27,15,15,907.0,71.5,3.4,11.5,512.5,73.06,59.66
2016,1,27,15,30,890.0,69.0,3.2,11.0,472.0,70.35,57.53
2016,1,27,15,45,868.5,65.5,3.0,11.0,426.5,66.75,54.47
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,57.85,46.63
2016,1,27,16,15,811.0,58.5,2.4,10.0,331.0,54.49,43.88
2016,1,27,16,30,775.0,55.0,2.0,9.0,281.0,51.13,41.05
2016,1,27,16,45,722.5,49.0,1.6,8.0,229.0,45.57,36.07
2016,1,27,17,0,670.0,43.0,1.2,7.0,177.0,39.98,30.89
2016,1,27,17,15,573.5,35.5,1.2,6.5,126.5,32.81,23.96
2016,1,27,17,30,477.0,28.0,1.2,6.0,76.0,25.77,16.52
2016,1,27,17,45,238.5,14.0,1.25,5.5,38.0,12.51,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,3.35,4.0,40.5,238.95,88.09
2016,1,28,8,0,481.0,29.0,3.7,5.0,81.0,463.2,380.64
2016,1,28,8,15,573.0,36.5,3.55,5.5,131.0,551.92,465.33
2016,1,28,8,30,665.0,44.0,3.4,6.0,181.0,639.92,540.4
2016,1,28,8,45,721.0,48.5,3.25,7.0,233.0,692.63,581.94
2016,1,28,9,0,777.0,53.0,3.1,8.0,285.0,742.43,618.22
2016,1,28,9,15,811.5,56.5,3.1,9.0,335.0,769.71,635.95
2016,1,28,9,30,846.0,60.0,3.1,10.0,385.0,784.86,643.66
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.5,795.32,647.77
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,801.88,648.84
2016,1,28,10,15,913.5,65.5,3.3,13.0,516.0,796.65,641.48
2016,1,28,10,30,930.0,67.0,3.4,14.0,556.0,787.4,631.37
2016,1,28,10,45,942.5,68.0,3.5,15.0,589.0,770.52,615.83
2016,1,28,11,0,955.0,69.0,3.6,16.0,622.0,749.67,597.61
2016,1,28,11,15,963.0,70.0,3.6,16.0,647.0,721.83,574.25
2016,1,28,11,30,971.0,71.0,3.6,16.0,672.0,690.31,547.7
2016,1,28,11,45,974.0,72.5,3.65,16.5,689.0,652.72,515.26
2016,1,28,12,0,977.0,74.0,3.7,17.0,706.0,612.0,479.82
2016,1,28,12,15,979.5,74.5,3.7,17.5,714.5,567.12,440.36
2016,1,28,12,30,982.0,75.0,3.7,18.0,723.0,519.53,397.91
2016,1,28,12,45,982.5,75.0,3.7,18.5,723.0,468.16,351.6
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,414.69,302.72
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,358.18,251.42
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,300.3,199.1
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.5,240.52,147.32
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,180.09,100.61
2016,1,28,14,15,963.5,71.0,3.6,19.0,645.5,119.0,65.89
2016,1,28,14,30,956.0,70.0,3.5,19.0,620.0,74.72,58.87
2016,1,28,14,45,940.5,70.0,3.45,19.0,586.5,73.93,58.35
2016,1,28,15,0,925.0,70.0,3.4,19.0,553.0,73.09,57.76
2016,1,28,15,15,908.0,68.0,2.95,18.5,513.0,70.8,56.05
2016,1,28,15,30,891.0,66.0,2.5,18.0,473.0,68.41,54.24
2016,1,28,15,45,868.0,63.0,2.1,17.5,427.5,65.11,51.62
2016,1,28,16,0,845.0,60.0,1.7,17.0,382.0,56.33,44.16
2016,1,28,16,15,810.0,56.5,1.6,16.0,332.0,52.94,41.46
2016,1,28,16,30,775.0,53.0,1.5,15.0,282.0,49.55,38.65
2016,1,28,16,45,721.5,48.0,1.4,14.5,230.0,44.74,34.39
2016,1,28,17,0,668.0,43.0,1.3,14.0,178.0,39.97,29.99
2016,1,28,17,15,573.5,35.5,1.3,13.5,128.0,32.81,23.26
2016,1,28,17,30,479.0,28.0,1.3,13.0,78.0,25.76,16.12
2016,1,28,17,45,239.5,14.0,1.3,13.0,39.0,12.5,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,251.0,14.5,2.9,7.5,42.5,248.64,104.89
2016,1,29,8,0,502.0,29.0,3.3,9.0,85.0,481.59,390.04
2016,1,29,8,15,592.0,36.5,3.4,9.5,135.5,569.08,472.11
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,655.83,545.52
2016,1,29,8,45,734.0,49.0,3.6,11.0,238.5,706.1,585.34
2016,1,29,9,0,786.0,54.0,3.7,12.0,291.0,753.43,620.32
2016,1,29,9,15,820.0,57.5,3.7,13.0,341.0,780.4,637.58
2016,1,29,9,30,854.0,61.0,3.7,14.0,391.0,795.17,644.84
2016,1,29,9,45,876.5,63.5,3.7,15.0,436.5,803.81,647.2
2016,1,29,10,0,899.0,66.0,3.7,16.0,482.0,808.57,646.58
2016,1,29,10,15,915.0,68.0,4.05,16.5,522.0,803.51,641.59
2016,1,29,10,30,931.0,70.0,4.4,17.0,562.0,794.39,633.92
2016,1,29,10,45,942.0,72.0,4.75,18.0,595.0,777.45,619.72
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,756.54,602.51
2016,1,29,11,15,960.5,75.0,5.15,19.5,653.0,728.26,577.73
2016,1,29,11,30,968.0,76.0,5.2,20.0,678.0,696.34,549.87
2016,1,29,11,45,969.5,78.0,5.3,20.5,694.0,658.28,517.11
2016,1,29,12,0,971.0,80.0,5.4,21.0,710.0,617.17,481.42
2016,1,29,12,15,972.5,80.5,5.45,21.0,718.5,571.83,442.52
2016,1,29,12,30,974.0,81.0,5.5,21.0,727.0,523.88,400.59
2016,1,29,12,45,973.0,81.0,5.55,21.0,726.5,472.07,354.6
2016,1,29,13,0,972.0,81.0,5.6,21.0,726.0,418.32,306.04
2016,1,29,13,15,969.0,80.5,5.6,21.0,716.5,361.86,254.63
2016,1,29,13,30,966.0,80.0,5.6,21.0,707.0,304.15,202.38
2016,1,29,13,45,960.0,79.5,5.65,21.0,689.5,244.86,150.95
2016,1,29,14,0,954.0,79.0,5.7,21.0,672.0,185.12,104.6
2016,1,29,14,15,946.0,78.0,5.6,20.5,646.0,124.71,69.81
2016,1,29,14,30,938.0,77.0,5.5,20.0,620.0,78.85,62.18
2016,1,29,14,45,927.0,75.0,5.45,20.0,587.0,76.94,60.69
2016,1,29,15,0,916.0,73.0,5.4,20.0,554.0,74.94,59.11
2016,1,29,15,15,899.0,71.0,5.15,19.5,514.5,72.69,57.45
2016,1,29,15,30,882.0,69.0,4.9,19.0,475.0,70.35,55.69
2016,1,29,15,45,858.5,66.0,4.65,18.5,429.0,61.15,47.95
2016,1,29,16,0,835.0,63.0,4.4,18.0,383.0,58.43,45.8
2016,1,29,16,15,799.5,59.0,4.05,17.0,333.5,54.73,42.84
2016,1,29,16,30,764.0,55.0,3.7,16.0,284.0,51.01,39.76
2016,1,29,16,45,710.0,50.0,3.4,15.5,232.0,46.26,35.57
2016,1,29,17,0,656.0,45.0,3.1,15.0,180.0,41.56,31.26
2016,1,29,17,15,562.5,37.5,3.0,14.0,129.5,34.47,24.68
2016,1,29,17,30,469.0,30.0,2.9,13.0,79.0,27.51,17.7
2016,1,29,17,45,234.5,15.0,2.85,12.5,39.5,12.28,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,207.0,18.0,4.0,7.5,41.0,226.75,107.83
2016,1,30,8,0,414.0,36.0,4.2,8.0,82.0,430.11,353.4
2016,1,30,8,15,511.5,45.0,4.15,8.5,132.0,523.87,440.23
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,617.49,519.61
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,678.44,568.02
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,730.87,606.95
2016,1,30,9,15,780.0,67.0,4.15,12.0,339.5,761.46,627.5
2016,1,30,9,30,817.0,71.0,4.2,13.0,390.0,788.18,644.23
2016,1,30,9,45,845.5,73.5,4.3,14.0,436.5,802.0,651.05
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,811.57,654.59
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,808.09,649.69
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,793.03,636.38
2016,1,30,10,45,922.0,82.0,4.7,17.0,596.5,776.64,621.11
2016,1,30,11,0,935.0,83.0,4.8,18.0,630.0,756.32,602.93
2016,1,30,11,15,943.5,84.5,4.85,18.5,655.5,729.51,579.28
2016,1,30,11,30,952.0,86.0,4.9,19.0,681.0,699.01,552.58
2016,1,30,11,45,959.0,85.5,5.0,19.5,698.5,662.07,520.84
2016,1,30,12,0,966.0,85.0,5.1,20.0,716.0,621.84,485.97
2016,1,30,12,15,968.0,85.5,5.1,20.0,724.5,576.78,447.23
2016,1,30,12,30,970.0,86.0,5.1,20.0,733.0,529.07,405.47
2016,1,30,12,45,969.0,86.5,5.15,20.5,732.5,477.66,359.19
2016,1,30,13,0,968.0,87.0,5.2,21.0,732.0,424.3,310.48
2016,1,30,13,15,965.0,86.5,5.2,21.0,722.5,367.81,259.28
2016,1,30,13,30,962.0,86.0,5.2,21.0,713.0,310.08,207.16
2016,1,30,13,45,955.0,85.5,5.2,21.0,695.0,250.57,155.6
2016,1,30,14,0,948.0,85.0,5.2,21.0,677.0,190.73,109.01
2016,1,30,14,15,939.0,83.5,5.1,21.0,651.0,130.01,73.27
2016,1,30,14,30,930.0,82.0,5.0,21.0,625.0,81.86,64.45
2016,1,30,14,45,918.0,80.0,4.9,21.0,591.5,79.99,63.02
2016,1,30,15,0,906.0,78.0,4.8,21.0,558.0,78.03,61.49
2016,1,30,15,15,888.0,75.5,4.55,20.5,517.5,75.5,59.6
2016,1,30,15,30,870.0,73.0,4.3,20.0,477.0,66.44,52.07
2016,1,30,15,45,842.5,70.5,4.05,20.0,430.5,64.15,50.24
2016,1,30,16,0,815.0,68.0,3.8,20.0,384.0,61.86,48.4
2016,1,30,16,15,778.0,64.0,3.6,19.0,334.0,58.28,45.58
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,54.7,42.67
2016,1,30,16,45,683.0,54.5,3.2,17.0,232.0,49.66,38.36
2016,1,30,17,0,625.0,49.0,3.0,16.0,180.0,44.68,33.89
2016,1,30,17,15,529.5,40.5,3.1,15.5,130.0,33.93,24.08
2016,1,30,17,30,434.0,32.0,3.2,15.0,80.0,26.77,17.03
2016,1,30,17,45,217.0,16.0,3.3,14.5,40.0,13.04,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,214.81,110.46
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,403.05,327.47
2016,1,31,8,15,474.5,46.0,3.8,12.5,129.0,496.03,411.44
2016,1,31,8,30,571.0,55.0,3.7,13.0,178.0,588.84,488.82
2016,1,31,8,45,645.0,59.0,3.65,14.0,230.5,655.06,540.44
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,712.95,582.74
2016,1,31,9,15,756.0,67.0,3.45,15.5,332.5,743.72,603.25
2016,1,31,9,30,793.0,71.0,3.3,16.0,382.0,770.73,620.08
2016,1,31,9,45,826.0,72.0,3.2,17.0,428.5,786.75,627.27
2016,1,31,10,0,859.0,73.0,3.1,18.0,475.0,798.51,631.17
2016,1,31,10,15,877.0,75.0,3.05,18.5,515.0,787.42,620.01
2016,1,31,10,30,895.0,77.0,3.0,19.0,555.0,780.51,612.23
2016,1,31,10,45,910.0,77.5,2.95,20.0,588.5,765.59,597.68
2016,1,31,11,0,925.0,78.0,2.9,21.0,622.0,746.68,580.61
2016,1,31,11,15,933.0,79.5,2.95,21.5,647.5,720.06,558.09
2016,1,31,11,30,941.0,81.0,3.0,22.0,673.0,689.8,532.57
2016,1,31,11,45,941.5,84.0,3.05,22.5,689.0,652.93,501.77
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,613.1,468.25
2016,1,31,12,15,944.5,87.0,3.05,23.0,713.5,568.83,431.34
2016,1,31,12,30,947.0,87.0,3.0,23.0,722.0,521.95,391.53
2016,1,31,12,45,947.5,87.0,3.0,23.5,722.0,471.82,347.65
2016,1,31,13,0,948.0,87.0,3.0,24.0,722.0,419.65,301.28
2016,1,31,13,15,945.0,86.5,2.9,24.0,713.0,364.18,252.22
2016,1,31,13,30,942.0,86.0,2.8,24.0,704.0,307.49,202.2
2016,1,31,13,45,937.5,85.0,2.75,24.5,687.0,249.17,152.28
2016,1,31,14,0,933.0,84.0,2.7,25.0,670.0,190.29,106.86
2016,1,31,14,15,924.5,82.5,2.5,25.0,644.5,130.44,71.84
2016,1,31,14,30,916.0,81.0,2.3,25.0,619.0,80.93,62.52
2016,1,31,14,45,905.0,79.0,2.15,25.0,586.0,79.09,61.16
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,77.16,59.68
2016,1,31,15,15,876.5,74.5,1.8,24.5,513.5,74.66,57.85
2016,1,31,15,30,859.0,72.0,1.6,24.0,474.0,65.51,50.38
2016,1,31,15,45,834.0,69.0,1.4,24.0,428.5,62.9,48.31
2016,1,31,16,0,809.0,66.0,1.2,24.0,383.0,60.25,46.19
2016,1,31,16,15,773.0,62.5,1.15,23.0,333.5,57.04,43.75
2016,1,31,16,30,737.0,59.0,1.1,22.0,284.0,53.84,41.23
2016,1,31,16,45,680.5,53.5,1.05,21.5,232.5,48.8,36.91
2016,1,31,17,0,624.0,48.0,1.0,21.0,181.0,43.8,32.46
2016,1,31,17,15,529.5,40.0,1.05,20.0,131.0,33.52,23.3
2016,1,31,17,30,435.0,32.0,1.1,19.0,81.0,26.75,16.81
2016,1,31,17,45,217.5,16.0,1.15,18.5,40.5,13.03,0.89
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,220.84,122.91
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,412.44,332.09
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,505.61,413.94
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,598.43,489.88
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,657.75,535.83
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,714.52,577.55
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,445.72,368.5
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,116.59,92.27
