Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,130.13,103.44
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,143.54,113.86
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,158.98,126.03
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,174.02,137.75
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,322.93,258.75
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,433.08,345.07
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,586.37,466.38
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,686.73,543.35
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,650.72,512.14
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,611.79,478.6
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,568.7,441.77
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,523.04,401.93
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,473.11,357.86
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,421.41,311.29
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,366.97,261.74
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,311.41,211.31
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,254.23,161.09
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,196.98,115.72
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,131.81,74.64
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,81.27,63.69
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,80.89,63.52
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,80.57,63.39
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,78.52,61.93
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,76.46,60.45
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,74.5,58.94
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,67.01,52.63
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,63.34,49.67
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,59.67,46.65
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,54.59,42.26
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,49.59,37.77
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,41.21,30.11
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,32.87,22.1
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,15.34,3.1
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,258.4,155.78
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,490.5,400.17
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,571.2,474.44
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,662.81,551.41
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,717.05,594.76
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,768.14,633.53
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,796.5,654.83
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,821.0,672.5
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,831.21,679.14
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,828.94,676.14
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,825.21,670.11
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,817.3,661.09
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,799.71,644.99
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,778.13,626.19
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,750.18,602.44
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,718.48,575.14
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,680.42,541.61
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,639.19,505.15
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,593.62,465.35
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,545.31,422.51
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,492.57,375.31
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,437.84,325.49
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,380.9,273.12
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,322.6,219.64
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,261.76,165.64
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,200.48,116.35
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,138.81,78.28
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,83.69,66.74
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,81.82,65.3
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,79.86,63.76
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,77.69,62.16
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,68.92,54.83
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,66.34,52.74
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,63.73,50.61
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,60.16,47.79
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,56.59,44.88
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,51.56,40.57
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,46.57,36.1
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,36.07,26.48
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,29.31,19.86
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,14.26,3.53
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,261.7,171.41
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,495.12,418.45
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,573.94,493.93
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,663.45,572.35
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,721.96,621.57
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,777.26,665.74
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,666.35,573.32
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,538.19,463.56
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,705.07,599.13
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,840.1,700.45
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,834.88,693.65
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,825.51,684.56
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,808.5,668.81
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,787.38,650.15
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,758.03,623.98
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,724.96,593.88
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,686.02,559.01
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,643.89,521.1
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,597.58,479.82
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,548.52,435.4
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,495.23,386.05
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,440.0,334.18
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,382.52,280.28
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,323.65,225.15
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,262.72,170.09
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,201.41,119.6
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,138.88,79.25
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,80.88,65.85
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,79.59,64.89
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,78.23,63.83
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,76.04,62.18
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,73.74,60.43
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,64.42,52.29
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,61.77,50.06
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,58.14,47.12
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,54.49,44.08
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,49.8,39.88
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,45.15,35.56
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,38.12,28.93
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,31.19,22.05
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,18.3,7.16
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,7.87,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,170.52,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,367.18,247.37
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,530.33,436.2
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,616.37,512.03
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,700.91,580.36
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,750.33,617.29
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,796.62,649.62
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,822.96,666.83
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,836.63,674.33
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,845.0,677.24
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,849.34,677.2
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,844.03,671.51
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,834.52,663.01
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,816.39,648.46
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,794.2,631.15
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,765.54,608.54
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,733.07,581.87
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,692.94,548.23
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,649.91,511.81
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,603.48,472.46
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,554.31,429.96
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,501.56,383.68
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,446.55,334.3
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,388.85,281.57
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,329.75,227.46
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,267.98,172.26
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,205.46,121.06
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,142.66,80.73
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,82.39,66.78
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,82.2,66.83
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,81.97,66.78
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,79.52,64.93
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,70.42,57.2
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,67.89,55.15
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,65.34,53.04
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,61.82,50.24
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,58.28,47.34
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,53.32,42.94
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,48.38,38.4
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,37.79,28.59
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,31.06,21.95
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,19.92,8.97
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,8.65,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,122.95,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,331.72,233.3
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,493.24,411.64
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,580.01,489.59
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,658.1,554.96
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,709.27,594.59
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,757.28,629.38
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,786.44,650.57
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,811.7,667.99
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,821.3,673.02
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,826.78,675.7
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,823.27,670.97
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,815.55,663.28
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,790.69,642.03
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,769.86,624.14
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,743.35,601.38
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,713.17,575.36
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,676.48,542.91
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,636.69,507.63
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,592.4,469.18
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,545.46,427.72
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,477.8,369.62
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,413.37,314.66
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,376.58,277.2
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,328.72,229.0
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,262.3,177.11
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,217.58,147.49
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,155.78,98.28
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,83.13,67.21
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,83.97,68.13
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,84.95,69.15
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,83.0,67.75
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,81.04,66.34
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,78.51,64.3
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,70.14,57.07
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,66.54,54.23
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,62.93,51.31
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,57.54,46.65
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,52.18,41.83
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,43.8,33.95
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,35.44,25.77
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,22.57,11.49
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,9.44,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,136.76,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,344.68,251.11
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,501.3,423.93
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,587.94,504.98
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,666.16,574.13
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,717.75,617.0
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,766.15,655.0
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,795.77,676.7
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,821.48,694.56
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,833.63,701.44
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,841.54,704.92
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,829.12,691.86
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,821.15,682.59
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,805.22,667.3
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,785.23,649.11
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,757.69,625.16
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,726.41,597.26
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,689.4,564.6
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,648.94,528.56
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,603.28,487.41
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,554.87,443.15
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,502.62,394.15
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,448.22,342.54
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,390.71,288.33
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,331.8,232.87
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,270.75,177.18
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,209.14,125.56
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,146.93,83.91
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,85.01,69.16
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,82.96,67.53
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,82.51,67.29
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,80.1,65.47
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,70.93,57.66
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,68.45,55.63
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,65.94,53.55
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,62.48,50.8
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,59.0,47.96
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,53.69,43.26
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,48.37,38.39
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,38.21,29.0
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,31.89,22.79
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,21.21,11.0
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,10.23,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,105.43,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,316.12,236.79
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,472.2,398.97
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,562.19,479.71
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,651.38,554.7
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,711.73,602.01
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,762.85,639.66
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,793.75,660.39
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,820.69,677.41
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,834.13,684.06
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,843.25,687.43
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,839.55,682.6
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,823.62,668.89
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,807.57,654.34
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,787.47,636.85
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,759.63,613.23
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,728.11,585.76
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,690.5,553.17
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,649.76,517.59
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,604.17,478.17
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,555.89,435.66
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,504.07,388.53
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,450.12,338.74
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,392.97,286.17
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,334.55,232.37
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,274.31,178.02
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,213.39,127.42
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,151.56,86.27
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,90.09,72.39
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,84.56,67.81
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,82.42,66.12
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,80.34,64.61
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,71.49,57.21
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,68.69,54.93
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,65.83,52.58
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,62.37,49.89
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,58.9,47.11
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,53.99,42.93
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,49.1,38.59
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,38.52,28.94
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,31.82,22.48
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,21.56,11.49
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,11.02,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,15.74,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,316.33,241.15
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,549.41,460.74
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,631.93,536.07
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,713.01,605.68
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,761.45,644.81
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,806.83,679.38
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,768.14,646.24
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,731.12,614.38
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,717.11,600.82
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,699.01,584.0
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,679.62,565.91
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,650.46,540.07
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,651.44,538.24
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,655.89,538.69
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,706.33,577.62
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,738.99,601.08
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,700.09,566.5
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,658.06,529.2
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,611.66,488.52
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,562.45,444.6
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,509.13,395.62
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,453.5,343.75
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,395.49,289.68
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,336.0,234.14
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,273.85,177.67
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,210.81,124.67
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,147.33,81.53
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,84.0,67.71
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,76.3,61.17
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,74.0,59.31
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,71.77,57.63
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,69.43,55.85
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,66.19,53.15
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,62.81,50.33
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,59.11,47.38
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,55.3,44.25
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,46.14,36.11
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,41.69,32.08
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,36.15,26.94
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,30.74,21.67
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,21.59,11.92
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,11.02,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,211.49,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,407.82,313.71
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,554.54,463.01
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,634.81,534.32
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,713.9,599.31
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,760.42,633.8
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,803.95,663.65
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,819.2,672.21
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,839.99,684.53
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,847.73,685.72
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,851.46,684.13
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,845.46,677.33
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,835.32,667.7
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,816.56,651.91
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,793.82,633.37
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,764.83,611.13
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,732.12,584.02
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,692.55,550.0
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,650.13,513.33
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,604.81,474.59
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,556.75,432.73
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,504.43,385.72
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,450.01,336.06
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,392.71,283.87
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,334.09,230.27
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,273.33,175.71
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,211.94,124.69
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,150.05,83.01
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,88.51,70.42
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,80.42,63.69
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,79.43,62.99
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,77.0,61.19
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,74.45,59.28
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,64.87,51.13
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,62.31,49.07
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,58.76,46.29
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,55.17,43.42
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,50.58,39.56
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,46.0,35.55
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,39.45,29.58
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,32.98,23.41
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,21.27,11.73
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,11.8,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,191.32,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,396.56,306.48
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,529.74,437.59
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,612.82,509.51
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,694.47,575.57
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,743.19,611.81
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,788.87,643.76
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,815.46,661.22
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,838.26,675.34
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,838.81,673.11
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,844.52,674.69
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,839.49,667.71
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,830.35,658.02
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,813.16,643.02
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,791.97,625.38
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,763.97,602.48
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,732.23,575.2
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,694.33,543.04
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,653.18,507.99
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,607.42,469.01
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,558.95,427.11
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,506.64,381.3
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,452.32,332.88
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,395.12,281.86
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,336.53,229.26
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,276.26,176.37
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,215.52,126.67
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,153.4,84.77
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,91.54,61.98
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,81.42,64.11
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,80.16,63.06
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,77.77,61.31
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,75.26,59.46
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,65.95,51.63
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,63.74,49.88
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,60.62,47.53
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,57.5,45.1
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,52.93,41.3
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,48.38,37.36
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,41.93,31.53
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,32.72,23.01
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,22.45,12.77
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,12.33,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,5.9,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,207.99,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,414.08,322.46
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,547.6,452.0
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,630.0,522.14
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,710.81,585.83
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,760.24,621.49
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,806.53,652.45
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,832.73,668.42
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,855.07,681.04
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,854.79,677.16
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,859.7,677.32
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,854.42,671.44
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,844.97,662.74
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,827.22,646.92
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,805.41,628.38
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,776.19,604.53
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,743.24,576.16
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,703.73,542.62
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,661.25,506.55
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,614.53,467.81
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,565.17,426.2
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,512.65,381.32
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,458.19,333.88
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,400.56,283.01
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,341.67,230.71
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,280.99,177.74
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,220.07,128.25
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,158.47,87.22
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,97.23,64.43
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,85.19,66.34
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,83.69,65.25
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,81.36,63.57
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,71.99,55.94
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,69.9,54.45
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,67.8,52.93
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,64.44,50.41
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,61.07,47.81
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,56.25,43.85
2016,2,11,17,0,652.0,57.0,2.0,18.0,220.0,47.45,36.24
2016,2,11,17,15,572.0,49.0,2.1,17.0,167.0,40.78,30.27
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,34.17,24.1
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,24.01,14.1
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,13.98,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,6.69,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
