Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.5,3.0,2.27,0.0
2016,2,22,8,30,0.0,4.0,3.4,15.0,4.0,3.03,0.0
2016,2,22,8,45,0.0,16.5,3.35,15.5,16.5,12.55,5.11
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,22.12,13.22
2016,2,22,9,15,1.5,93.0,3.1,16.0,94.0,74.67,57.63
2016,2,22,9,30,3.0,157.0,2.9,16.0,159.0,135.8,108.24
2016,2,22,9,45,1.5,113.5,2.75,16.5,114.5,91.21,70.75
2016,2,22,10,0,0.0,70.0,2.6,17.0,70.0,53.78,39.37
2016,2,22,10,15,0.0,92.5,2.4,17.5,92.5,71.31,53.69
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,89.72,68.51
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,201.79,159.15
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,305.39,239.32
2016,2,22,11,15,34.5,272.0,1.75,19.0,296.0,258.52,201.6
2016,2,22,11,30,14.0,246.0,1.6,19.0,257.0,205.36,159.46
2016,2,22,11,45,27.0,282.5,1.45,19.5,303.0,251.19,194.73
2016,2,22,12,0,40.0,319.0,1.3,20.0,349.0,283.88,218.77
2016,2,22,12,15,150.5,345.5,1.1,20.0,459.0,367.72,281.64
2016,2,22,12,30,261.0,372.0,0.9,20.0,569.0,434.51,328.28
2016,2,22,12,45,554.5,256.0,0.75,20.5,675.5,466.33,346.39
2016,2,22,13,0,848.0,140.0,0.6,21.0,782.0,466.57,337.36
2016,2,22,13,15,845.0,139.0,0.55,21.0,773.0,411.81,291.1
2016,2,22,13,30,842.0,138.0,0.5,21.0,764.0,356.1,243.79
2016,2,22,13,45,554.5,240.5,0.45,21.0,649.0,294.61,202.47
2016,2,22,14,0,267.0,343.0,0.4,21.0,534.0,264.93,189.91
2016,2,22,14,15,157.0,317.5,0.45,21.0,429.0,219.59,161.28
2016,2,22,14,30,47.0,292.0,0.5,21.0,324.0,191.62,145.66
2016,2,22,14,45,122.0,292.0,0.6,21.0,368.5,179.8,144.39
2016,2,22,15,0,197.0,292.0,0.7,21.0,413.0,181.31,146.1
2016,2,22,15,15,154.0,271.5,0.8,21.0,362.5,170.06,137.36
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,164.49,133.28
2016,2,22,15,45,70.5,218.0,1.05,21.0,255.5,145.44,117.99
2016,2,22,16,0,30.0,185.0,1.2,21.0,199.0,125.74,101.98
2016,2,22,16,15,25.5,165.5,1.2,20.5,176.5,117.68,95.73
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,104.22,84.75
2016,2,22,16,45,266.0,116.5,1.3,19.5,193.5,82.36,66.33
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,68.29,54.31
2016,2,22,17,15,439.0,75.0,1.45,18.0,182.0,56.3,43.93
2016,2,22,17,30,367.0,63.0,1.5,17.0,131.0,47.35,35.87
2016,2,22,17,45,263.0,46.0,1.6,16.5,86.0,34.65,24.15
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,21.9,10.2
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,11.41,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,14.0,5.45,12.0,23.5,110.72,0.0
2016,2,23,7,30,244.0,28.0,5.6,12.0,47.0,294.16,214.14
2016,2,23,7,45,384.0,38.0,5.75,12.5,96.5,432.38,358.46
2016,2,23,8,0,524.0,48.0,5.9,13.0,146.0,571.82,478.83
2016,2,23,8,15,594.5,55.0,6.2,13.0,200.5,647.33,544.04
2016,2,23,8,30,665.0,62.0,6.5,13.0,255.0,721.86,605.51
2016,2,23,8,45,332.5,72.0,6.8,13.5,168.5,419.69,358.3
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,64.19,49.16
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,58.75,44.48
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,54.5,40.73
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,55.69,41.51
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,56.88,42.29
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,56.13,41.54
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,55.39,40.81
2016,2,23,10,45,0.0,89.5,8.55,15.0,89.5,69.0,52.05
2016,2,23,11,0,0.0,107.0,8.8,15.0,107.0,82.93,63.51
2016,2,23,11,15,3.5,155.5,8.9,15.0,158.5,124.56,97.87
2016,2,23,11,30,7.0,204.0,9.0,15.0,210.0,165.78,131.58
2016,2,23,11,45,6.0,195.5,9.15,15.0,200.5,156.99,124.2
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,148.58,117.18
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.0,319.7,257.74
2016,2,23,12,30,327.0,360.0,9.3,14.0,609.0,460.31,369.05
2016,2,23,12,45,167.5,285.0,9.35,14.0,412.5,300.72,240.2
2016,2,23,13,0,8.0,210.0,9.4,14.0,216.0,163.12,129.17
2016,2,23,13,15,10.5,227.5,9.4,13.5,235.5,175.21,139.3
2016,2,23,13,30,13.0,245.0,9.4,13.0,255.0,186.31,148.55
2016,2,23,13,45,6.5,196.0,9.4,13.0,201.0,148.32,117.59
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,111.31,87.38
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,111.53,87.85
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,111.63,88.25
2016,2,23,14,45,5.5,180.0,9.3,12.0,183.5,131.93,110.25
2016,2,23,15,0,11.0,211.0,9.3,12.0,218.0,151.1,127.17
2016,2,23,15,15,5.5,168.0,9.2,11.5,171.5,123.12,103.23
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,93.86,77.9
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,75.46,61.8
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,56.05,44.67
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,49.84,39.33
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,43.65,33.94
2016,2,23,16,45,0.0,48.0,8.45,9.5,48.0,36.7,27.79
2016,2,23,17,0,0.0,39.0,8.3,9.0,39.0,29.77,21.55
2016,2,23,17,15,219.0,50.0,8.05,8.5,91.0,37.05,28.16
2016,2,23,17,30,438.0,61.0,7.8,8.0,143.0,49.52,39.18
2016,2,23,17,45,335.5,45.5,7.6,8.0,95.5,37.2,27.33
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,22.88,11.89
2016,2,23,18,15,116.5,15.0,7.4,8.0,24.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,4.5,31.0,186.98,0.0
2016,2,24,7,30,431.0,26.0,5.3,5.0,62.0,439.76,336.37
2016,2,24,7,45,541.5,35.0,5.5,6.0,115.5,555.35,468.01
2016,2,24,8,0,652.0,44.0,5.7,7.0,169.0,672.01,570.61
2016,2,24,8,15,715.0,49.5,5.9,7.5,226.5,742.24,630.92
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,810.29,685.86
2016,2,24,8,45,822.5,58.0,6.35,8.5,341.5,855.5,720.45
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,887.33,743.29
2016,2,24,9,15,893.5,63.5,6.55,9.5,453.0,908.3,755.64
2016,2,24,9,30,920.0,66.0,6.5,10.0,507.0,925.48,764.77
2016,2,24,9,45,945.0,65.5,6.5,10.5,556.0,933.34,766.95
2016,2,24,10,0,970.0,65.0,6.5,11.0,605.0,936.97,766.06
2016,2,24,10,15,983.0,66.5,6.4,11.5,647.5,928.23,755.53
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,915.13,742.06
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,893.82,722.98
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,868.29,701.04
2016,2,24,11,15,1027.0,66.0,6.15,13.5,787.0,836.35,674.57
2016,2,24,11,30,1033.0,67.0,6.1,14.0,814.0,800.51,645.38
2016,2,24,11,45,1030.0,73.0,6.05,14.5,832.5,759.8,609.89
2016,2,24,12,0,1027.0,79.0,6.0,15.0,851.0,715.77,571.37
2016,2,24,12,15,1029.0,79.0,5.9,15.0,860.0,666.2,529.0
2016,2,24,12,30,1031.0,79.0,5.8,15.0,869.0,613.77,483.43
2016,2,24,12,45,1032.5,78.0,5.75,15.5,869.0,557.61,433.1
2016,2,24,13,0,1034.0,77.0,5.7,16.0,869.0,499.14,379.81
2016,2,24,13,15,1032.0,77.0,5.6,16.0,860.0,438.08,324.02
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,375.5,266.21
2016,2,24,13,45,1027.0,75.5,5.4,16.0,832.5,310.33,206.67
2016,2,24,14,0,1024.0,74.0,5.3,16.0,814.0,244.36,149.12
2016,2,24,14,15,1018.0,73.5,5.2,16.0,787.0,178.12,98.85
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,111.9,64.81
2016,2,24,14,45,1003.5,71.0,5.05,16.0,725.0,77.69,61.82
2016,2,24,15,0,995.0,69.0,5.0,16.0,690.0,75.78,60.33
2016,2,24,15,15,982.5,67.5,4.85,16.0,647.5,73.98,58.92
2016,2,24,15,30,970.0,66.0,4.7,16.0,605.0,72.07,57.43
2016,2,24,15,45,953.5,63.5,4.6,16.0,556.5,69.27,55.16
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,66.33,52.78
2016,2,24,16,15,911.5,58.5,3.95,15.0,454.0,63.09,50.32
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,59.73,47.71
2016,2,24,16,45,849.5,52.0,2.85,13.5,343.0,55.0,43.71
2016,2,24,17,0,813.0,48.0,2.3,13.0,286.0,50.15,39.5
2016,2,24,17,15,753.5,43.5,2.05,12.0,228.0,41.36,31.68
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,36.77,27.4
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,28.93,19.95
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,21.28,11.06
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,9.05,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,186.77,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,440.53,338.99
2016,2,25,7,45,537.0,35.0,3.3,8.0,117.5,553.41,458.53
2016,2,25,8,0,645.0,44.0,3.6,9.0,171.0,667.96,555.95
2016,2,25,8,15,707.0,50.0,3.6,9.5,228.5,737.87,612.68
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,805.74,664.13
2016,2,25,8,45,806.5,60.5,3.6,11.0,342.0,846.66,691.28
2016,2,25,9,0,844.0,65.0,3.6,12.0,398.0,884.22,714.59
2016,2,25,9,15,870.0,68.5,3.6,13.0,451.5,896.07,718.22
2016,2,25,9,30,896.0,72.0,3.6,14.0,505.0,914.09,726.28
2016,2,25,9,45,914.0,74.5,3.6,15.0,553.0,919.56,725.17
2016,2,25,10,0,932.0,77.0,3.6,16.0,601.0,920.87,721.32
2016,2,25,10,15,945.0,79.0,3.55,16.0,642.5,912.96,713.53
2016,2,25,10,30,958.0,81.0,3.5,16.0,684.0,900.8,703.02
2016,2,25,10,45,966.5,82.5,3.45,16.5,718.0,880.14,685.44
2016,2,25,11,0,975.0,84.0,3.4,17.0,752.0,855.42,665.29
2016,2,25,11,15,981.5,85.5,3.35,17.0,778.5,825.17,642.68
2016,2,25,11,30,988.0,87.0,3.3,17.0,805.0,791.1,616.9
2016,2,25,11,45,990.5,88.0,3.25,17.5,822.5,750.17,583.18
2016,2,25,12,0,993.0,89.0,3.2,18.0,840.0,706.0,546.63
2016,2,25,12,15,994.5,89.5,3.2,18.0,848.5,657.76,507.57
2016,2,25,12,30,996.0,90.0,3.2,18.0,857.0,606.78,465.4
2016,2,25,12,45,994.0,90.5,3.25,18.0,856.0,551.6,418.97
2016,2,25,13,0,992.0,91.0,3.3,18.0,855.0,494.48,369.63
2016,2,25,13,15,989.5,90.5,3.3,18.0,845.0,434.72,316.82
2016,2,25,13,30,987.0,90.0,3.3,18.0,835.0,373.61,261.99
2016,2,25,13,45,980.5,89.5,3.35,18.0,816.0,310.42,205.73
2016,2,25,14,0,974.0,89.0,3.4,18.0,797.0,246.84,151.42
2016,2,25,14,15,966.5,88.0,3.45,18.0,769.5,182.7,103.33
2016,2,25,14,30,959.0,87.0,3.5,18.0,742.0,118.82,70.3
2016,2,25,14,45,941.0,88.5,3.55,18.0,705.5,86.73,68.99
2016,2,25,15,0,923.0,90.0,3.6,18.0,669.0,86.98,69.39
2016,2,25,15,15,908.0,87.5,3.65,17.5,626.5,84.84,67.86
2016,2,25,15,30,893.0,85.0,3.7,17.0,584.0,82.57,66.23
2016,2,25,15,45,871.0,82.5,3.8,17.0,536.0,72.9,58.07
2016,2,25,16,0,849.0,80.0,3.9,17.0,488.0,70.94,56.56
2016,2,25,16,15,819.5,76.0,3.75,16.0,435.0,67.72,54.16
2016,2,25,16,30,790.0,72.0,3.6,15.0,382.0,64.45,51.67
2016,2,25,16,45,747.5,67.0,3.45,14.5,326.0,60.17,48.11
2016,2,25,17,0,705.0,62.0,3.3,14.0,270.0,55.88,44.43
2016,2,25,17,15,638.0,55.0,3.15,13.0,214.0,45.81,35.51
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,40.03,30.19
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,31.19,21.86
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,22.44,12.23
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,10.62,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,3.5,31.5,160.9,0.0
2016,2,26,7,30,362.0,29.0,1.5,4.0,63.0,401.47,316.35
2016,2,26,7,45,473.0,39.5,1.55,4.5,115.0,515.26,429.28
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,632.44,527.33
2016,2,26,8,15,648.5,57.0,1.85,6.0,223.0,703.95,584.83
2016,2,26,8,30,713.0,64.0,2.1,7.0,279.0,766.9,632.67
2016,2,26,8,45,755.0,68.5,2.35,8.0,335.0,812.08,664.83
2016,2,26,9,0,797.0,73.0,2.6,9.0,391.0,853.86,693.23
2016,2,26,9,15,825.5,77.0,2.5,9.5,444.0,878.92,706.97
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,899.99,717.53
2016,2,26,9,45,873.5,84.0,2.35,11.0,544.5,907.5,717.42
2016,2,26,10,0,893.0,87.0,2.3,12.0,592.0,900.81,707.5
2016,2,26,10,15,907.0,89.5,2.15,12.0,634.0,894.68,699.96
2016,2,26,10,30,921.0,92.0,2.0,12.0,676.0,884.37,689.64
2016,2,26,10,45,930.5,94.0,1.85,12.5,710.0,865.61,672.4
2016,2,26,11,0,940.0,96.0,1.7,13.0,744.0,842.82,652.68
2016,2,26,11,15,947.0,97.0,1.6,13.5,770.0,813.17,629.0
2016,2,26,11,30,954.0,98.0,1.5,14.0,796.0,779.8,602.12
2016,2,26,11,45,958.0,99.0,1.4,14.5,814.0,740.8,570.0
2016,2,26,12,0,962.0,100.0,1.3,15.0,832.0,698.55,535.17
2016,2,26,12,15,964.0,100.5,1.25,15.0,840.5,651.61,497.79
2016,2,26,12,30,966.0,101.0,1.2,15.0,849.0,601.97,457.46
2016,2,26,12,45,966.0,100.5,1.15,15.5,848.5,548.08,412.08
2016,2,26,13,0,966.0,100.0,1.1,16.0,848.0,492.17,364.0
2016,2,26,13,15,963.5,100.0,1.1,16.0,838.5,433.9,313.82
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,374.31,261.49
2016,2,26,13,45,957.0,98.5,1.15,16.0,811.0,312.25,207.21
2016,2,26,14,0,953.0,97.0,1.2,16.0,793.0,249.61,154.26
2016,2,26,14,15,945.5,96.0,1.2,16.0,766.0,186.48,107.1
2016,2,26,14,30,938.0,95.0,1.2,16.0,739.0,123.64,74.33
2016,2,26,14,45,927.5,92.5,1.3,16.5,704.0,88.73,70.97
2016,2,26,15,0,917.0,90.0,1.4,17.0,669.0,86.84,69.45
2016,2,26,15,15,902.0,88.0,1.4,16.5,627.0,85.02,68.2
2016,2,26,15,30,887.0,86.0,1.4,16.0,585.0,83.08,66.86
2016,2,26,15,45,867.0,83.0,1.45,16.0,537.5,73.13,58.45
2016,2,26,16,0,847.0,80.0,1.5,16.0,490.0,70.88,56.7
2016,2,26,16,15,818.0,76.0,1.35,15.5,437.0,67.68,54.21
2016,2,26,16,30,789.0,72.0,1.2,15.0,384.0,64.42,51.63
2016,2,26,16,45,747.0,67.0,1.1,14.5,328.0,60.15,48.09
2016,2,26,17,0,705.0,62.0,1.0,14.0,272.0,55.86,44.44
2016,2,26,17,15,639.5,55.0,1.05,13.0,216.0,45.81,35.56
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,40.04,30.26
2016,2,26,17,45,461.0,38.0,1.15,11.5,109.0,31.59,22.25
2016,2,26,18,0,348.0,28.0,1.2,11.0,58.0,23.27,13.15
2016,2,26,18,15,174.0,14.0,1.25,10.5,29.0,11.02,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,188.69,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,376.31,298.79
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,486.82,405.37
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,600.44,500.85
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,673.06,558.97
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,744.21,612.65
2016,2,27,8,45,709.0,76.0,3.75,13.0,329.5,788.21,643.5
2016,2,27,9,0,749.0,82.0,4.0,14.0,384.0,822.77,666.14
2016,2,27,9,15,778.5,86.5,4.05,14.5,436.0,849.62,682.75
2016,2,27,9,30,808.0,91.0,4.1,15.0,488.0,872.51,696.16
2016,2,27,9,45,826.5,95.5,4.2,16.0,534.5,881.28,698.15
2016,2,27,10,0,845.0,100.0,4.3,17.0,581.0,885.86,697.27
2016,2,27,10,15,860.0,102.5,4.35,17.0,622.0,880.84,692.23
2016,2,27,10,30,875.0,105.0,4.4,17.0,663.0,871.59,684.4
2016,2,27,10,45,883.5,108.0,4.45,17.5,696.5,853.28,668.95
2016,2,27,11,0,892.0,111.0,4.5,18.0,730.0,822.39,644.67
2016,2,27,11,15,899.5,112.5,4.5,18.5,756.0,794.69,622.62
2016,2,27,11,30,907.0,114.0,4.5,19.0,782.0,763.35,596.67
2016,2,27,11,45,910.0,115.5,4.55,19.5,799.0,725.45,565.44
2016,2,27,12,0,913.0,117.0,4.6,20.0,816.0,684.49,531.46
2016,2,27,12,15,915.0,117.5,4.6,20.0,824.5,639.23,494.42
2016,2,27,12,30,917.0,118.0,4.6,20.0,833.0,591.41,454.52
2016,2,27,12,45,915.5,119.0,4.65,20.0,832.0,539.91,410.88
2016,2,27,13,0,914.0,120.0,4.7,20.0,831.0,486.58,364.59
2016,2,27,13,15,911.0,119.5,4.65,20.0,821.5,430.05,314.54
2016,2,27,13,30,908.0,119.0,4.6,20.0,812.0,372.39,262.82
2016,2,27,13,45,901.5,118.5,4.6,20.5,793.5,312.95,209.6
2016,2,27,14,0,895.0,118.0,4.6,21.0,775.0,253.25,158.44
2016,2,27,14,15,886.5,116.5,4.55,21.0,748.5,185.83,107.59
2016,2,27,14,30,878.0,115.0,4.5,21.0,722.0,124.63,74.79
2016,2,27,14,45,865.0,113.0,4.5,21.0,687.0,90.33,71.18
2016,2,27,15,0,852.0,111.0,4.5,21.0,652.0,89.53,70.7
2016,2,27,15,15,836.0,108.5,4.45,20.5,611.0,88.34,70.0
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,87.13,69.31
2016,2,27,15,45,797.0,102.0,4.35,20.0,522.5,84.7,67.44
2016,2,27,16,0,774.0,98.0,4.3,20.0,475.0,82.21,65.53
2016,2,27,16,15,742.5,93.5,3.95,19.0,423.5,73.02,58.07
2016,2,27,16,30,711.0,89.0,3.6,18.0,372.0,70.1,55.95
2016,2,27,16,45,666.5,82.5,3.3,17.5,317.5,65.52,52.2
2016,2,27,17,0,622.0,76.0,3.0,17.0,263.0,60.9,48.31
2016,2,27,17,15,553.5,67.0,2.75,16.0,208.5,54.07,42.39
2016,2,27,17,30,485.0,58.0,2.5,15.0,154.0,47.21,36.19
2016,2,27,17,45,375.5,45.0,2.3,14.5,105.0,36.77,26.47
2016,2,27,18,0,266.0,32.0,2.1,14.0,56.0,26.31,15.63
2016,2,27,18,15,133.0,16.0,2.2,13.5,28.0,12.59,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.5,19.0,3.9,11.5,30.5,149.95,0.0
2016,2,28,7,30,223.0,38.0,4.2,12.0,61.0,296.18,235.88
2016,2,28,7,45,333.5,52.5,4.5,13.0,110.0,409.27,341.12
2016,2,28,8,0,444.0,67.0,4.8,14.0,159.0,529.51,442.8
2016,2,28,8,15,222.0,55.0,5.2,14.5,101.0,304.06,258.45
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,32.85,22.44
2016,2,28,8,45,0.0,59.0,6.05,16.0,59.0,45.19,32.84
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,57.58,43.04
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,105.48,82.99
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,154.8,123.35
2016,2,28,9,45,10.5,187.5,6.7,18.5,193.0,167.85,133.38
2016,2,28,10,0,12.0,203.0,6.8,19.0,210.0,180.76,143.23
2016,2,28,10,15,15.5,220.0,6.7,19.5,229.5,196.6,155.4
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,212.02,167.11
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.0,206.88,162.16
2016,2,28,11,0,13.0,238.0,6.4,21.0,247.0,202.29,157.76
2016,2,28,11,15,9.0,213.5,6.2,21.0,220.0,176.42,136.83
2016,2,28,11,30,5.0,189.0,6.0,21.0,193.0,152.07,117.16
2016,2,28,11,45,9.5,222.5,5.85,21.5,230.5,181.0,139.79
2016,2,28,12,0,14.0,256.0,5.7,22.0,268.0,208.8,161.2
2016,2,28,12,15,68.5,323.5,5.5,22.0,378.0,296.93,229.99
2016,2,28,12,30,123.0,391.0,5.3,22.0,488.0,373.11,287.58
2016,2,28,12,45,123.0,391.0,5.1,22.5,488.0,357.21,273.71
2016,2,28,13,0,123.0,391.0,4.9,23.0,488.0,340.98,259.79
2016,2,28,13,15,238.5,372.5,4.7,23.0,556.5,355.19,267.29
2016,2,28,13,30,354.0,354.0,4.5,23.0,625.0,353.22,260.38
2016,2,28,13,45,281.0,359.5,4.35,23.5,572.0,306.68,224.32
2016,2,28,14,0,208.0,365.0,4.2,24.0,519.0,274.68,201.2
2016,2,28,14,15,110.5,299.5,4.1,24.0,381.5,206.39,153.19
2016,2,28,14,30,13.0,234.0,4.0,24.0,244.0,168.64,128.33
2016,2,28,14,45,149.0,263.0,3.9,24.0,359.0,166.86,133.4
2016,2,28,15,0,285.0,292.0,3.8,24.0,474.0,175.57,140.81
2016,2,28,15,15,249.0,276.5,3.7,23.5,428.5,175.3,141.17
2016,2,28,15,30,213.0,261.0,3.6,23.0,383.0,166.24,134.33
2016,2,28,15,45,456.5,189.5,3.5,23.0,422.0,123.6,99.22
2016,2,28,16,0,700.0,118.0,3.4,23.0,461.0,87.54,69.18
2016,2,28,16,15,666.0,112.0,3.05,22.5,410.5,84.16,66.7
2016,2,28,16,30,632.0,106.0,2.7,22.0,360.0,80.73,64.12
2016,2,28,16,45,585.5,98.0,2.35,21.5,307.0,75.59,60.0
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,70.39,55.71
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,59.33,46.26
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,51.09,38.97
2016,2,28,17,45,294.0,52.0,1.85,18.5,101.0,39.1,28.04
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,27.08,16.18
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,14.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,109.95,20.91
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,216.93,172.01
2016,2,29,7,45,241.5,62.5,2.1,16.0,106.0,344.52,282.71
2016,2,29,8,0,343.0,81.0,2.3,17.0,154.0,458.37,377.04
2016,2,29,8,15,411.5,94.0,2.35,17.5,206.0,536.29,438.81
2016,2,29,8,30,480.0,107.0,2.4,18.0,258.0,614.18,497.5
2016,2,29,8,45,240.0,100.0,2.45,18.5,175.5,353.48,290.82
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,73.7,55.8
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,84.48,64.64
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,95.16,73.03
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,151.87,118.98
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,208.6,163.79
2016,2,29,10,15,24.0,238.0,2.95,21.0,253.0,220.63,172.73
2016,2,29,10,30,26.0,253.0,3.0,21.0,270.0,232.41,181.54
2016,2,29,10,45,126.0,296.5,3.15,21.5,384.5,386.45,302.11
2016,2,29,11,0,226.0,340.0,3.3,22.0,499.0,495.97,384.28
2016,2,29,11,15,215.0,354.5,3.3,22.0,510.0,484.7,373.99
2016,2,29,11,30,204.0,369.0,3.3,22.0,521.0,472.78,363.87
2016,2,29,11,45,111.5,325.0,3.35,22.5,408.0,355.33,273.44
2016,2,29,12,0,19.0,281.0,3.4,23.0,295.0,231.81,177.33
2016,2,29,12,15,418.5,223.0,3.45,23.0,552.0,442.96,341.21
2016,2,29,12,30,818.0,165.0,3.5,23.0,809.0,583.77,441.7
2016,2,29,12,45,822.5,162.5,3.55,23.5,809.5,534.83,399.77
2016,2,29,13,0,827.0,160.0,3.6,24.0,810.0,483.79,356.19
2016,2,29,13,15,585.0,259.5,3.65,24.0,717.0,407.49,297.73
2016,2,29,13,30,343.0,359.0,3.7,24.0,624.0,353.76,259.27
2016,2,29,13,45,272.5,363.5,3.75,24.0,571.0,307.51,224.44
2016,2,29,14,0,202.0,368.0,3.8,24.0,518.0,275.88,202.11
2016,2,29,14,15,497.5,258.5,3.8,24.0,610.5,218.57,146.77
2016,2,29,14,30,793.0,149.0,3.8,24.0,703.0,143.44,89.22
2016,2,29,14,45,749.0,160.0,3.85,24.0,663.5,106.79,83.89
2016,2,29,15,0,705.0,171.0,3.9,24.0,624.0,114.04,90.14
2016,2,29,15,15,685.0,166.5,3.9,23.5,583.5,112.89,89.58
2016,2,29,15,30,665.0,162.0,3.9,23.0,543.0,111.76,89.07
2016,2,29,15,45,636.5,156.0,3.9,23.0,496.5,109.46,87.4
2016,2,29,16,0,608.0,150.0,3.9,23.0,450.0,107.14,85.73
2016,2,29,16,15,571.5,142.0,3.65,22.5,400.0,99.87,80.02
2016,2,29,16,30,535.0,134.0,3.4,22.0,350.0,94.95,76.25
2016,2,29,16,45,486.0,122.5,3.15,21.5,298.0,87.5,70.22
2016,2,29,17,0,437.0,111.0,2.9,21.0,246.0,79.88,63.91
2016,2,29,17,15,368.5,96.5,2.65,20.0,194.5,69.9,55.45
2016,2,29,17,30,300.0,82.0,2.4,19.0,143.0,59.75,46.53
2016,2,29,17,45,214.0,60.5,2.2,18.5,97.5,44.31,32.6
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,28.83,17.97
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,14.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.0,21.0,3.5,16.5,33.0,155.34,55.29
2016,3,1,7,30,214.0,42.0,3.7,17.0,66.0,294.34,234.85
2016,3,1,7,45,325.0,56.5,3.95,17.5,115.5,409.25,336.27
2016,3,1,8,0,436.0,71.0,4.2,18.0,165.0,528.53,434.75
2016,3,1,8,15,503.5,81.0,4.4,18.5,219.5,609.89,499.52
2016,3,1,8,30,571.0,91.0,4.6,19.0,274.0,686.84,558.17
2016,3,1,8,45,471.0,122.5,4.8,20.0,291.0,623.25,506.74
2016,3,1,9,0,371.0,154.0,5.0,21.0,308.0,562.86,455.5
2016,3,1,9,15,361.5,178.0,5.1,21.5,344.0,552.82,445.59
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,562.65,450.19
2016,3,1,9,45,588.0,154.0,5.3,22.5,483.5,744.46,588.72
2016,3,1,10,0,824.0,106.0,5.4,23.0,587.0,882.44,685.75
2016,3,1,10,15,840.5,109.0,5.5,23.0,628.5,879.48,681.69
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,872.22,675.52
2016,3,1,10,45,877.5,110.0,5.75,23.5,706.0,858.61,663.91
2016,3,1,11,0,898.0,108.0,5.9,24.0,742.0,831.96,643.12
2016,3,1,11,15,906.5,109.0,6.0,24.0,768.5,804.22,622.72
2016,3,1,11,30,915.0,110.0,6.1,24.0,795.0,772.77,598.81
2016,3,1,11,45,926.5,107.5,6.25,24.0,814.5,736.62,570.36
2016,3,1,12,0,938.0,105.0,6.4,24.0,834.0,696.86,538.55
2016,3,1,12,15,940.5,105.0,6.45,24.0,842.5,650.41,500.61
2016,3,1,12,30,943.0,105.0,6.5,24.0,851.0,601.31,459.72
2016,3,1,12,45,947.5,102.5,6.55,24.0,852.0,548.78,415.13
2016,3,1,13,0,952.0,100.0,6.6,24.0,853.0,493.9,367.47
2016,3,1,13,15,950.0,99.5,6.55,24.0,843.5,435.9,316.16
2016,3,1,13,30,948.0,99.0,6.5,24.0,834.0,376.58,263.03
2016,3,1,13,45,946.0,97.0,6.5,24.0,816.5,315.19,208.36
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,253.02,155.07
2016,3,1,14,15,502.5,206.0,6.45,23.5,580.0,189.92,125.06
2016,3,1,14,30,61.0,317.0,6.4,23.0,361.0,207.53,158.46
2016,3,1,14,45,194.0,301.5,6.35,23.0,429.5,186.53,150.4
2016,3,1,15,0,327.0,286.0,6.3,23.0,498.0,173.49,139.97
2016,3,1,15,15,594.5,189.5,6.2,22.5,543.5,123.76,99.12
2016,3,1,15,30,862.0,93.0,6.1,22.0,589.0,79.17,61.96
2016,3,1,15,45,843.5,89.0,6.05,22.0,542.0,76.54,59.93
2016,3,1,16,0,825.0,85.0,6.0,22.0,495.0,73.81,57.8
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.0,70.8,55.54
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,67.73,53.19
2016,3,1,16,45,733.0,71.0,5.1,20.5,336.0,62.95,49.31
2016,3,1,17,0,697.0,65.0,4.8,20.0,281.0,58.07,45.25
2016,3,1,17,15,634.5,58.0,4.35,19.0,225.5,47.95,36.54
2016,3,1,17,30,572.0,51.0,3.9,18.0,170.0,42.28,31.5
2016,3,1,17,45,473.5,40.5,3.45,17.0,118.5,33.58,23.56
2016,3,1,18,0,375.0,30.0,3.0,16.0,67.0,24.91,15.05
2016,3,1,18,15,187.5,15.0,2.9,15.5,33.5,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,238.03,118.46
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,454.99,370.77
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,555.86,460.2
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,658.67,544.04
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,726.31,598.2
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,785.39,643.31
2016,3,2,8,45,746.0,74.0,3.9,13.0,353.5,823.45,669.67
2016,3,2,9,0,778.0,80.0,4.3,14.0,408.0,858.11,692.79
2016,3,2,9,15,804.5,84.0,4.3,14.5,459.5,881.51,706.22
2016,3,2,9,30,831.0,88.0,4.3,15.0,511.0,900.94,716.59
2016,3,2,9,45,842.5,94.0,4.3,16.0,556.5,904.82,714.34
2016,3,2,10,0,854.0,100.0,4.3,17.0,602.0,904.56,709.38
2016,3,2,10,15,867.5,102.5,4.3,17.5,642.0,897.9,701.56
2016,3,2,10,30,881.0,105.0,4.3,18.0,682.0,887.03,690.97
2016,3,2,10,45,883.5,110.0,4.35,18.5,713.5,865.48,673.3
2016,3,2,11,0,886.0,115.0,4.4,19.0,745.0,840.15,653.27
2016,3,2,11,15,892.5,117.0,4.45,19.5,770.5,802.92,624.87
2016,3,2,11,30,899.0,119.0,4.5,20.0,796.0,771.14,599.45
2016,3,2,11,45,896.5,123.5,4.55,20.5,811.0,731.9,567.46
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,689.9,532.98
2016,3,2,12,15,895.0,128.5,4.6,21.0,833.5,644.26,496.07
2016,3,2,12,30,896.0,129.0,4.6,21.0,841.0,596.23,456.44
2016,3,2,12,45,884.0,135.0,4.7,21.5,837.5,545.8,413.38
2016,3,2,13,0,872.0,141.0,4.8,22.0,834.0,491.28,366.33
2016,3,2,13,15,868.5,140.5,4.8,22.0,823.5,434.6,317.08
2016,3,2,13,30,865.0,140.0,4.8,22.0,813.0,376.99,266.24
2016,3,2,13,45,845.0,145.5,4.85,22.5,791.5,318.57,214.89
2016,3,2,14,0,825.0,151.0,4.9,23.0,770.0,261.48,166.64
2016,3,2,14,15,815.0,149.0,4.95,23.0,742.5,202.57,122.07
2016,3,2,14,30,805.0,147.0,5.0,23.0,715.0,144.62,89.51
2016,3,2,14,45,798.5,141.0,5.05,23.5,681.5,105.3,82.85
2016,3,2,15,0,792.0,135.0,5.1,24.0,648.0,102.73,80.76
2016,3,2,15,15,774.0,131.0,5.05,23.5,607.0,93.04,73.01
2016,3,2,15,30,756.0,127.0,5.0,23.0,566.0,91.46,72.05
2016,3,2,15,45,716.5,128.0,5.0,23.0,516.5,92.57,73.2
2016,3,2,16,0,677.0,129.0,5.0,23.0,467.0,93.95,74.62
2016,3,2,16,15,643.0,122.5,4.8,22.5,416.5,90.55,72.12
2016,3,2,16,30,609.0,116.0,4.6,22.0,366.0,87.08,69.54
2016,3,2,16,45,553.5,109.0,4.4,22.0,312.0,82.86,66.12
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,74.81,59.3
2016,3,2,17,15,430.5,89.0,4.0,21.0,205.5,65.59,51.53
2016,3,2,17,30,363.0,76.0,3.8,20.0,153.0,56.24,43.35
2016,3,2,17,45,263.5,58.5,3.65,19.5,105.5,43.44,31.79
2016,3,2,18,0,164.0,41.0,3.5,19.0,58.0,30.41,19.47
2016,3,2,18,15,82.0,20.5,3.65,18.5,29.0,15.45,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,135.45,74.33
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,261.57,210.7
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,410.04,337.17
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,545.91,447.04
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,627.82,511.27
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,704.69,569.32
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,779.43,624.01
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,843.66,669.5
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,870.46,687.16
