Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,893.26,701.9
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,910.82,713.03
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,913.39,713.31
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,907.61,707.78
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,897.59,699.4
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,881.21,685.25
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,860.54,668.22
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,830.29,645.17
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,796.26,619.5
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,757.38,587.11
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,714.98,551.61
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,667.22,512.28
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,616.66,469.96
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,561.73,423.41
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,504.51,373.85
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,444.61,321.02
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,383.27,266.2
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,319.83,209.77
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,255.44,154.54
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,190.26,104.85
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,125.24,68.81
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,82.67,63.61
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,82.41,63.56
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,80.55,62.29
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,78.57,60.92
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,75.72,58.71
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,72.72,56.37
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,69.39,53.96
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,60.07,46.36
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,56.38,43.41
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,52.66,40.36
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,47.49,36.08
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,42.35,31.6
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,34.36,24.31
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,26.5,16.61
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,11.85,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,268.8,172.7
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,509.23,411.89
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,613.93,499.48
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,712.51,576.24
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,778.47,625.2
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,842.16,669.86
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,881.62,695.32
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,917.6,717.57
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,937.62,728.49
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,942.91,729.26
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,947.11,728.61
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,947.06,725.14
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,937.83,714.77
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,924.35,701.84
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,902.54,683.54
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,876.69,662.84
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,844.64,639.8
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,808.88,614.33
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,767.01,581.59
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,722.11,546.16
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,673.25,508.26
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,621.75,467.36
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,566.64,421.76
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,509.68,373.56
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,449.86,322.65
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,388.84,269.67
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,326.06,215.18
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,262.93,161.94
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,198.86,113.39
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,135.14,77.73
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,91.63,71.62
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,90.45,70.7
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,88.77,69.62
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,78.98,61.7
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,77.74,60.85
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,76.7,60.17
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,74.1,58.4
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,66.0,51.85
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,66.44,52.51
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,67.34,53.51
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,59.48,46.83
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,51.43,39.74
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,40.15,29.51
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,28.64,18.61
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,14.16,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,72.96,46.51
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,144.64,117.57
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,200.29,166.64
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,253.67,212.01
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,297.1,247.81
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,339.83,281.73
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,535.54,436.09
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,689.69,548.68
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,807.72,628.81
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,904.06,690.85
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,911.23,689.9
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,914.17,687.27
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,907.75,682.42
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,886.98,668.12
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,868.82,654.53
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,846.69,638.28
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,817.27,617.53
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,784.24,593.68
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,745.7,564.26
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,704.03,531.92
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,657.38,495.95
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,608.2,457.02
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,555.08,413.28
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,500.25,366.97
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,442.9,318.02
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,384.38,267.12
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,324.17,214.91
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,263.95,164.25
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,202.65,117.79
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,133.57,76.97
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,94.36,73.48
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,98.08,76.77
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,96.95,76.18
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,95.81,75.59
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,86.99,68.4
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,85.68,67.52
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,82.25,65.11
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,78.75,62.59
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,74.54,59.28
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,70.33,55.88
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,62.83,49.56
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,55.23,42.9
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,41.26,30.3
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.24,19.87
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.2,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.15,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,18.11,7.5
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,37.45,25.69
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,66.9,51.57
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,94.62,75.75
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,139.19,113.82
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,169.61,139.33
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,306.0,254.06
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,421.36,347.49
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,349.84,285.53
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,257.5,207.18
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,255.37,204.27
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,253.64,201.58
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,254.56,201.27
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,237.98,187.18
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,246.82,193.44
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,270.86,211.54
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,325.56,254.44
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,375.91,293.29
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,374.24,290.91
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,371.75,288.0
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,308.45,238.07
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,247.54,190.12
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,244.57,187.37
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,241.4,184.4
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,199.46,151.88
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,159.23,120.64
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,154.79,117.22
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,150.4,113.87
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,187.1,135.44
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,212.56,153.23
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,182.92,146.63
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,173.55,139.26
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,173.53,139.83
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,173.07,140.07
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,122.99,98.67
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,88.06,69.55
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,93.4,74.49
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,95.97,77.08
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,89.2,71.52
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,82.25,65.7
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,70.8,55.95
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,58.99,45.62
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,45.25,33.34
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,31.23,20.47
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,15.92,1.29
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.15,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,16.03,6.24
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,32.0,20.9
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,55.7,41.31
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,77.66,60.08
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,105.67,84.0
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,133.23,107.1
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,77.61,59.95
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,35.96,24.5
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,60.32,44.58
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,86.59,65.94
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,107.4,82.56
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,128.06,98.87
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,142.75,110.52
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,157.14,121.86
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,193.09,150.15
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,228.03,177.22
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,233.2,180.92
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,238.16,184.5
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,340.35,264.66
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,430.95,333.7
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,425.21,328.35
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,417.55,321.57
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,373.02,286.69
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,333.45,255.91
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,323.12,247.21
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,311.53,237.31
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,286.46,217.61
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,263.12,199.62
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,241.27,183.12
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,220.45,168.39
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,202.8,164.19
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,193.47,156.87
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,160.85,130.41
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,131.02,105.98
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,103.83,83.28
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,75.5,59.38
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,51.79,39.29
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,27.5,18.38
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,23.26,14.75
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,19.04,11.09
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,15.21,7.75
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,11.39,4.36
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,7.96,1.26
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.54,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.27,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,126.18,99.22
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,263.4,209.09
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,316.09,250.07
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,366.53,288.65
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,269.81,211.23
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,168.38,129.53
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,359.77,280.75
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,510.66,394.31
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,497.63,382.34
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,484.08,370.65
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,539.21,411.13
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,579.3,438.76
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,560.01,422.5
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,536.64,402.95
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,489.77,365.77
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,446.29,331.16
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,410.99,301.77
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,370.26,267.7
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,328.06,235.31
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,289.63,207.45
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,227.82,150.02
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,144.3,85.74
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,135.04,106.45
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,179.85,143.16
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,138.1,109.37
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,98.53,77.07
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,96.55,75.71
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,94.53,74.28
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,91.23,71.91
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,87.86,69.46
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,82.78,65.51
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,74.42,58.66
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,66.18,51.84
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,57.85,44.67
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,46.1,34.16
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,34.28,23.21
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,17.34,4.01
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.65,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,3.79,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.31,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,11.8,4.29
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,16.78,8.44
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,22.16,12.89
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,27.56,17.33
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,30.28,19.46
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,33.0,21.59
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,26.09,15.85
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,19.19,10.14
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,28.45,17.66
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,37.74,25.13
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,41.64,28.24
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,45.54,31.36
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,41.69,28.21
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,37.83,25.07
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,148.91,114.23
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,256.26,198.32
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,279.09,215.56
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,295.53,227.87
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,190.0,145.98
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,88.5,66.03
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,66.13,48.03
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,43.2,29.47
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,68.01,49.59
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,91.55,68.63
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,84.56,66.13
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,77.63,60.44
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,54.26,40.84
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,30.67,20.82
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,75.07,59.05
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,114.05,92.47
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,80.41,64.1
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,43.66,32.59
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,37.48,27.31
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,31.31,21.97
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,25.16,16.61
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,19.03,11.17
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,13.29,5.98
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,7.58,0.8
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,3.78,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,5.68,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,9.86,2.68
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,15.2,7.38
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,20.56,12.04
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,25.93,16.68
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,31.32,21.26
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,44.81,32.63
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,58.37,43.89
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,37.53,26.16
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,16.82,8.58
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,190.84,155.16
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,378.05,305.27
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,194.54,156.44
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,33.06,21.86
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,55.52,40.36
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,78.23,58.81
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,87.75,66.49
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,97.18,74.09
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,110.34,84.56
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,123.22,94.74
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,138.22,106.77
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,152.64,118.28
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,100.15,75.98
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,47.93,33.61
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,102.02,77.53
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,153.28,118.67
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,135.62,104.57
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,118.49,90.95
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,89.35,67.51
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,59.42,43.24
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,95.67,76.42
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,128.99,104.88
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,123.9,100.77
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,118.74,96.65
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,119.12,97.27
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,119.28,97.71
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,98.66,80.44
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,77.5,62.48
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,67.3,53.76
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,57.01,44.85
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,46.3,35.5
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,35.18,25.62
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,24.8,16.2
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,14.45,6.76
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.21,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,17.16,8.15
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,29.71,19.43
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,48.41,35.66
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,66.2,50.9
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,84.55,66.44
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,102.42,81.3
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,53.71,39.98
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,16.79,8.61
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,73.46,56.09
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,138.37,109.06
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,70.96,53.3
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.18
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,15.72,7.41
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,18.43,9.62
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,16.9,8.3
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.38,7.0
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,15.77,7.31
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,16.17,7.62
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,309.98,245.07
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,565.86,435.55
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,496.83,380.61
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,431.14,329.99
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,400.11,305.22
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,370.96,281.84
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,337.23,255.85
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,305.91,231.97
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,312.03,231.19
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,298.0,213.33
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,194.23,141.11
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,139.94,106.76
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,160.28,128.96
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,183.57,148.36
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,151.19,122.16
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,113.47,91.18
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,132.86,107.85
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,153.66,125.64
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,137.09,112.25
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,125.19,102.72
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,111.43,91.27
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,97.28,79.33
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,81.62,66.0
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,65.56,51.98
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,49.53,37.68
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,33.21,22.84
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,17.2,6.07
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.54,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,6.83,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,20.25,10.81
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,37.13,25.74
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,60.17,45.66
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,81.83,64.12
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,105.79,84.41
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,129.44,103.98
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,329.9,271.41
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,515.07,416.45
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,723.05,572.68
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,910.41,700.8
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,919.57,702.72
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,924.41,703.63
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,776.05,596.89
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,612.46,472.57
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,592.39,455.91
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,571.49,437.83
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,709.57,542.06
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,791.87,601.84
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,752.38,569.73
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,709.77,535.95
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,662.59,499.59
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,612.86,460.37
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,559.28,416.56
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,504.11,370.3
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,446.44,321.44
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,387.64,270.52
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,313.79,220.04
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,289.55,213.35
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,225.33,150.07
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,143.55,82.91
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,128.7,102.74
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,184.94,149.37
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,171.09,138.2
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,156.07,126.2
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,149.88,121.45
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,154.83,126.0
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,106.81,86.17
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,73.72,58.38
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,63.63,49.89
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,59.0,46.02
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,53.6,41.54
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,48.19,36.86
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,40.16,29.62
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,32.14,22.07
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,15.76,5.53
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,62.54,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,175.77,45.7
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,340.17,274.46
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,488.94,403.86
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,597.59,492.6
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,706.88,576.48
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,771.75,624.0
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,834.69,668.12
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,878.75,695.66
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,926.6,725.12
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,947.68,736.68
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,964.64,745.47
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,960.89,739.31
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,964.3,738.42
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,954.65,729.61
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,940.73,718.07
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,919.76,701.77
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,894.64,682.7
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,861.9,659.39
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,825.43,633.42
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,782.81,600.42
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,737.03,563.8
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,687.08,524.07
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,634.55,481.41
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,578.28,433.91
2016,3,13,13,0,982.0,98.0,6.1,26.0,920.0,520.15,383.87
2016,3,13,13,15,978.5,98.0,6.05,26.0,908.0,459.62,331.44
2016,3,13,13,30,975.0,98.0,6.0,26.0,896.0,397.94,277.13
2016,3,13,13,45,967.0,98.0,6.0,26.0,875.0,334.15,221.15
2016,3,13,14,0,959.0,98.0,6.0,26.0,854.0,270.25,166.61
2016,3,13,14,15,951.0,97.0,5.85,26.0,825.5,205.9,116.67
2016,3,13,14,30,943.0,96.0,5.7,26.0,797.0,141.99,78.73
2016,3,13,14,45,930.0,95.5,5.55,26.0,760.0,90.48,69.62
2016,3,13,15,0,917.0,95.0,5.4,26.0,723.0,89.89,69.32
2016,3,13,15,15,902.5,92.5,5.05,25.5,680.0,88.01,68.06
2016,3,13,15,30,888.0,90.0,4.7,25.0,637.0,86.0,66.7
2016,3,13,15,45,867.0,88.0,4.4,25.0,587.5,76.02,58.55
2016,3,13,16,0,846.0,86.0,4.1,25.0,538.0,74.61,57.56
2016,3,13,16,15,819.5,82.5,3.6,24.0,484.0,72.01,55.81
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,69.36,53.99
2016,3,13,16,45,753.0,74.5,2.7,22.5,373.0,65.69,51.14
2016,3,13,17,0,713.0,70.0,2.3,22.0,316.0,62.0,48.21
2016,3,13,17,15,655.5,63.5,2.15,21.0,258.5,52.1,39.88
2016,3,13,17,30,598.0,57.0,2.0,20.0,201.0,46.93,35.45
