Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,45,501.5,48.0,1.9,19.5,146.0,39.5,28.74
2016,3,13,18,0,405.0,39.0,1.8,19.0,91.0,32.18,21.82
2016,3,13,18,15,237.0,24.5,1.75,18.5,51.0,20.04,8.84
2016,3,13,18,30,69.0,10.0,1.7,18.0,11.0,7.87,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,104.76,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,268.56,112.23
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,430.78,345.73
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,582.96,475.86
2016,3,14,7,45,603.5,50.5,3.75,16.0,187.5,672.61,548.45
2016,3,14,8,0,682.0,58.0,3.9,17.0,245.0,755.45,611.27
2016,3,14,8,15,730.5,63.5,3.75,18.0,304.0,814.71,651.61
2016,3,14,8,30,779.0,69.0,3.6,19.0,363.0,871.47,687.71
2016,3,14,8,45,811.0,73.5,3.45,20.0,420.0,907.99,707.62
2016,3,14,9,0,843.0,78.0,3.3,21.0,477.0,940.96,724.25
2016,3,14,9,15,866.0,81.0,3.35,21.5,530.5,959.42,733.24
2016,3,14,9,30,889.0,84.0,3.4,22.0,584.0,962.45,731.78
2016,3,14,9,45,904.5,87.0,3.45,23.0,631.5,965.63,729.3
2016,3,14,10,0,920.0,90.0,3.5,24.0,679.0,964.58,724.14
2016,3,14,10,15,932.5,91.5,3.75,24.5,720.5,954.78,716.02
2016,3,14,10,30,945.0,93.0,4.0,25.0,762.0,940.75,705.16
2016,3,14,10,45,953.0,95.0,4.3,26.0,795.5,919.11,688.1
2016,3,14,11,0,961.0,97.0,4.6,27.0,829.0,893.39,668.42
2016,3,14,11,15,967.0,98.0,4.6,27.5,855.0,861.11,644.25
2016,3,14,11,30,973.0,99.0,4.6,28.0,881.0,825.1,617.67
2016,3,14,11,45,976.0,100.5,4.6,28.5,897.5,783.81,586.0
2016,3,14,12,0,979.0,102.0,4.6,29.0,914.0,739.27,550.93
2016,3,14,12,15,980.5,102.0,4.6,29.0,921.5,689.51,512.62
2016,3,14,12,30,982.0,102.0,4.6,29.0,929.0,637.15,471.43
2016,3,14,12,45,980.5,102.5,4.65,29.0,927.5,581.24,426.65
2016,3,14,13,0,979.0,103.0,4.7,29.0,926.0,523.46,379.09
2016,3,14,13,15,976.5,102.5,4.7,29.0,915.0,462.96,328.07
2016,3,14,13,30,974.0,102.0,4.7,29.0,904.0,401.23,275.0
2016,3,14,13,45,968.0,101.5,4.7,29.0,883.5,337.58,220.2
2016,3,14,14,0,962.0,101.0,4.7,29.0,863.0,273.61,166.51
2016,3,14,14,15,954.0,100.0,4.55,29.0,834.0,208.98,117.12
2016,3,14,14,30,946.0,99.0,4.4,29.0,805.0,144.79,79.41
2016,3,14,14,45,929.5,100.0,4.3,29.0,767.0,92.97,70.71
2016,3,14,15,0,913.0,101.0,4.2,29.0,729.0,93.18,71.08
2016,3,14,15,15,898.0,98.5,3.95,28.5,685.0,91.39,69.93
2016,3,14,15,30,883.0,96.0,3.7,28.0,641.0,89.46,68.68
2016,3,14,15,45,861.0,93.5,3.5,27.5,591.0,79.46,60.76
2016,3,14,16,0,839.0,91.0,3.3,27.0,541.0,77.83,59.74
2016,3,14,16,15,812.0,87.0,3.05,26.0,487.0,75.0,57.84
2016,3,14,16,30,785.0,83.0,2.8,25.0,433.0,72.11,55.85
2016,3,14,16,45,746.0,78.0,2.6,24.5,376.0,68.19,52.83
2016,3,14,17,0,707.0,73.0,2.4,24.0,319.0,59.31,45.5
2016,3,14,17,15,649.5,66.5,2.35,23.0,261.0,54.22,41.37
2016,3,14,17,30,592.0,60.0,2.3,22.0,203.0,49.15,37.07
2016,3,14,17,45,498.5,50.0,2.25,21.0,148.0,41.04,29.89
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.97,22.43
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.5,20.45,9.45
2016,3,14,18,30,82.0,10.0,2.3,19.0,12.0,7.87,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,15.5,15.5,63.62,0.0
2016,3,15,7,0,132.0,23.0,3.9,16.0,31.0,185.34,95.42
2016,3,15,7,15,259.5,40.0,3.9,16.5,77.0,333.63,269.29
2016,3,15,7,30,387.0,57.0,3.9,17.0,123.0,472.96,388.28
2016,3,15,7,45,483.0,65.5,3.95,18.0,179.5,581.79,476.13
2016,3,15,8,0,579.0,74.0,4.0,19.0,236.0,688.91,557.69
2016,3,15,8,15,631.5,81.5,3.9,19.5,293.0,752.78,603.27
2016,3,15,8,30,684.0,89.0,3.8,20.0,350.0,814.55,645.26
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,860.87,673.43
2016,3,15,9,0,776.0,94.0,3.7,22.0,465.0,897.54,693.87
2016,3,15,9,15,800.5,98.0,3.7,22.5,517.5,918.9,704.83
2016,3,15,9,30,825.0,102.0,3.7,23.0,570.0,936.19,713.02
2016,3,15,9,45,848.0,103.0,3.7,24.0,618.0,944.34,713.61
2016,3,15,10,0,871.0,104.0,3.7,25.0,666.0,948.1,711.43
2016,3,15,10,15,883.5,106.5,3.75,25.5,706.5,928.32,695.24
2016,3,15,10,30,896.0,109.0,3.8,26.0,747.0,915.96,684.49
2016,3,15,10,45,907.0,110.0,3.9,27.0,780.5,896.63,668.1
2016,3,15,11,0,918.0,111.0,4.0,28.0,814.0,873.28,649.23
2016,3,15,11,15,924.0,112.0,4.05,28.0,839.0,841.99,627.44
2016,3,15,11,30,930.0,113.0,4.1,28.0,864.0,807.11,603.22
2016,3,15,11,45,926.5,118.0,4.2,28.5,878.5,765.52,571.31
2016,3,15,12,0,923.0,123.0,4.3,29.0,893.0,721.13,536.81
2016,3,15,12,15,924.5,123.5,4.35,29.0,900.0,673.75,500.48
2016,3,15,12,30,926.0,124.0,4.4,29.0,907.0,623.88,461.39
2016,3,15,12,45,924.0,124.5,4.5,29.5,905.0,569.97,417.49
2016,3,15,13,0,922.0,125.0,4.6,30.0,903.0,514.39,371.35
2016,3,15,13,15,919.0,124.5,4.55,29.5,892.0,456.32,323.29
2016,3,15,13,30,916.0,124.0,4.5,29.0,881.0,397.22,273.26
2016,3,15,13,45,678.0,227.5,4.5,29.0,781.0,331.51,224.91
2016,3,15,14,0,440.0,331.0,4.5,29.0,681.0,293.21,201.49
2016,3,15,14,15,665.5,224.0,4.4,29.0,733.0,227.51,142.75
2016,3,15,14,30,891.0,117.0,4.3,29.0,785.0,151.03,85.53
2016,3,15,14,45,770.5,158.5,4.2,29.0,717.0,103.51,79.25
2016,3,15,15,0,650.0,200.0,4.1,29.0,649.0,126.07,97.77
2016,3,15,15,15,619.0,194.0,3.85,28.5,601.0,124.59,96.96
2016,3,15,15,30,588.0,188.0,3.6,28.0,553.0,122.46,95.66
2016,3,15,15,45,478.5,202.0,3.35,28.0,484.0,129.09,101.36
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,140.9,111.32
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,132.16,104.91
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,130.57,104.37
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,115.88,92.65
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,100.86,80.46
2016,3,15,17,15,76.0,120.5,2.0,24.0,144.0,84.4,66.94
2016,3,15,17,30,66.0,95.0,2.0,23.0,112.0,67.61,52.74
2016,3,15,17,45,49.0,71.0,2.0,22.0,82.0,51.29,38.56
2016,3,15,18,0,32.0,47.0,2.0,21.0,52.0,34.7,23.83
2016,3,15,18,15,16.0,27.0,2.15,20.5,29.5,20.36,9.64
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,5.51,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.5,1.85,12.5,14.5,45.95,0.0
2016,3,16,7,0,89.0,23.0,2.0,13.0,29.0,130.73,76.97
2016,3,16,7,15,163.0,43.0,2.15,13.5,67.0,231.71,189.13
2016,3,16,7,30,237.0,63.0,2.3,14.0,105.0,346.35,288.2
2016,3,16,7,45,291.0,79.0,2.45,15.0,149.0,416.94,347.5
2016,3,16,8,0,345.0,95.0,2.6,16.0,193.0,488.41,404.62
2016,3,16,8,15,298.5,124.5,2.9,16.5,222.5,458.12,378.81
2016,3,16,8,30,252.0,154.0,3.2,17.0,252.0,447.43,367.59
2016,3,16,8,45,264.5,178.0,3.55,18.0,293.5,483.37,393.51
2016,3,16,9,0,277.0,202.0,3.9,19.0,335.0,517.21,416.99
2016,3,16,9,15,430.5,184.5,4.1,19.5,418.0,659.58,526.11
2016,3,16,9,30,584.0,167.0,4.3,20.0,501.0,786.52,619.06
2016,3,16,9,45,720.5,137.5,4.55,20.5,582.5,871.27,677.63
2016,3,16,10,0,857.0,108.0,4.8,21.0,664.0,941.18,725.11
2016,3,16,10,15,869.0,110.0,4.7,21.5,703.5,931.74,714.16
2016,3,16,10,30,881.0,112.0,4.6,22.0,743.0,907.18,693.46
2016,3,16,10,45,888.0,114.5,4.5,22.5,775.0,886.2,675.66
2016,3,16,11,0,895.0,117.0,4.4,23.0,807.0,861.4,655.57
2016,3,16,11,15,900.5,118.5,4.2,23.0,831.0,830.74,632.57
2016,3,16,11,30,906.0,120.0,4.0,23.0,855.0,796.57,607.16
2016,3,16,11,45,903.5,124.0,3.8,23.5,869.0,755.49,573.83
2016,3,16,12,0,901.0,128.0,3.6,24.0,883.0,711.68,538.28
2016,3,16,12,15,902.0,128.5,3.4,24.0,890.0,664.84,501.14
2016,3,16,12,30,903.0,129.0,3.2,24.0,897.0,615.63,461.49
2016,3,16,12,45,894.5,133.5,3.05,24.5,892.5,562.28,417.2
2016,3,16,13,0,886.0,138.0,2.9,25.0,888.0,507.78,371.2
2016,3,16,13,15,882.5,137.5,2.75,25.0,877.0,451.21,323.36
2016,3,16,13,30,879.0,137.0,2.6,25.0,866.0,393.73,273.9
2016,3,16,13,45,866.0,139.5,2.5,25.0,844.5,331.37,220.85
2016,3,16,14,0,853.0,142.0,2.4,25.0,823.0,271.79,171.07
2016,3,16,14,15,844.0,140.5,2.3,25.0,795.5,211.26,124.57
2016,3,16,14,30,835.0,139.0,2.2,25.0,768.0,151.58,88.53
2016,3,16,14,45,600.5,221.0,2.15,25.0,662.5,133.5,104.93
2016,3,16,15,0,366.0,303.0,2.1,25.0,557.0,181.08,143.78
2016,3,16,15,15,402.5,273.0,2.0,25.0,537.0,168.77,134.02
2016,3,16,15,30,439.0,243.0,1.9,25.0,517.0,148.47,117.85
2016,3,16,15,45,540.5,198.5,1.85,25.0,509.5,128.55,101.9
2016,3,16,16,0,642.0,154.0,1.8,25.0,502.0,107.85,85.13
2016,3,16,16,15,397.5,175.0,1.65,24.5,383.5,114.94,91.53
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,129.63,104.27
2016,3,16,16,45,299.5,162.5,1.35,24.0,275.5,110.29,88.38
2016,3,16,17,0,446.0,129.0,1.2,24.0,286.0,91.08,72.43
2016,3,16,17,15,386.5,113.5,1.1,23.0,232.5,80.92,64.2
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,70.51,55.44
2016,3,16,17,45,234.0,78.0,0.95,21.5,128.0,56.37,43.01
2016,3,16,18,0,141.0,58.0,0.9,21.0,77.0,41.97,30.04
2016,3,16,18,15,75.0,32.5,0.95,20.5,42.5,24.07,12.75
2016,3,16,18,30,9.0,7.0,1.0,20.0,8.0,5.51,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,51.79,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,150.51,95.59
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,295.82,236.37
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,417.58,338.05
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.5,509.99,411.21
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,604.24,481.88
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,361.99,294.07
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,54.48,39.66
2016,3,17,8,45,0.0,82.5,1.35,20.5,82.5,63.65,47.31
2016,3,17,9,0,0.0,94.0,1.3,21.0,94.0,73.21,54.86
2016,3,17,9,15,0.0,104.5,1.3,21.0,104.5,81.85,61.68
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,90.45,68.41
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,77.06,57.24
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,64.74,47.06
2016,3,17,10,15,1.5,127.0,1.3,22.0,128.0,100.91,75.99
2016,3,17,10,30,3.0,170.0,1.3,22.0,172.0,137.75,104.94
2016,3,17,10,45,22.5,251.5,1.35,22.5,269.0,222.9,171.11
2016,3,17,11,0,42.0,333.0,1.4,23.0,366.0,324.12,246.86
2016,3,17,11,15,37.0,334.5,1.4,23.0,364.5,314.22,238.4
2016,3,17,11,30,32.0,336.0,1.4,23.0,363.0,304.81,230.94
2016,3,17,11,45,71.0,379.0,1.45,23.5,438.5,361.78,273.06
2016,3,17,12,0,110.0,422.0,1.5,24.0,514.0,412.69,309.32
2016,3,17,12,15,91.0,416.0,1.55,24.0,493.0,383.26,287.01
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,355.95,266.7
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,317.11,237.95
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,281.6,211.62
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.5,280.38,210.52
2016,3,17,13,30,47.0,372.0,1.7,24.0,412.0,277.82,208.2
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.5,288.58,213.77
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,294.46,214.86
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,266.27,193.53
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,238.0,174.43
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,210.57,167.09
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,202.31,160.89
2016,3,17,15,15,251.0,304.5,1.5,24.0,467.0,179.67,143.08
2016,3,17,15,30,343.0,270.0,1.5,24.0,484.0,166.59,132.91
2016,3,17,15,45,412.0,230.5,1.5,24.0,469.0,143.09,114.12
2016,3,17,16,0,481.0,191.0,1.5,24.0,454.0,124.42,99.13
2016,3,17,16,15,556.0,150.0,1.5,23.5,425.0,103.44,82.21
2016,3,17,16,30,631.0,109.0,1.5,23.0,396.0,81.13,63.87
2016,3,17,16,45,590.5,105.0,1.5,23.0,346.0,79.1,62.41
2016,3,17,17,0,550.0,101.0,1.5,23.0,296.0,77.17,60.95
2016,3,17,17,15,491.0,90.5,1.35,22.0,242.0,67.23,52.74
2016,3,17,17,30,432.0,80.0,1.2,21.0,188.0,59.61,46.3
2016,3,17,17,45,348.0,65.5,1.1,20.5,138.0,48.94,36.85
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,38.2,27.02
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,23.62,12.75
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,53.53,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,158.1,106.76
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,298.32,238.27
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,417.69,337.26
2016,3,18,7,45,383.0,82.5,1.25,19.5,178.0,508.53,409.27
2016,3,18,8,0,461.0,96.0,1.4,20.0,231.0,601.04,478.89
2016,3,18,8,15,230.5,65.5,1.45,20.0,133.0,333.25,271.99
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,26.72,16.66
2016,3,18,8,45,0.0,64.5,1.6,20.5,64.5,49.46,35.59
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,73.16,54.82
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,82.24,61.99
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,91.27,69.08
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,118.6,90.71
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,145.8,111.85
2016,3,18,10,15,1.5,156.5,1.75,22.0,157.5,125.66,95.54
2016,3,18,10,30,0.0,136.0,1.7,22.0,136.0,106.72,80.29
2016,3,18,10,45,0.0,128.5,1.65,22.5,128.5,100.39,74.98
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,94.24,69.85
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,99.33,73.77
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,104.34,77.61
2016,3,18,11,45,139.0,276.5,1.3,23.5,394.0,334.43,255.6
2016,3,18,12,0,278.0,419.0,1.2,24.0,654.0,537.14,399.0
2016,3,18,12,15,155.5,388.0,1.05,24.0,519.5,407.04,302.55
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,294.29,219.56
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,193.69,144.64
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,98.64,72.03
2016,3,18,13,15,114.0,275.5,0.8,25.0,371.0,246.98,183.53
2016,3,18,13,30,228.0,423.0,0.9,25.0,614.0,363.92,264.66
2016,3,18,13,45,124.0,359.0,1.0,25.0,463.0,274.99,201.05
2016,3,18,14,0,20.0,295.0,1.1,25.0,312.0,217.6,162.36
2016,3,18,14,15,27.5,305.0,1.2,25.0,327.0,208.96,155.99
2016,3,18,14,30,35.0,315.0,1.3,25.0,342.0,207.67,155.41
2016,3,18,14,45,284.0,279.5,1.4,25.5,480.0,165.62,130.25
2016,3,18,15,0,533.0,244.0,1.5,26.0,618.0,146.65,115.15
2016,3,18,15,15,553.5,220.0,1.5,25.5,587.5,136.75,107.67
2016,3,18,15,30,574.0,196.0,1.5,25.0,557.0,126.14,99.52
2016,3,18,15,45,492.0,203.0,1.55,25.0,496.0,129.62,102.72
2016,3,18,16,0,410.0,210.0,1.6,25.0,435.0,133.52,106.27
2016,3,18,16,15,205.0,134.0,1.6,24.5,246.5,91.35,71.76
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,44.45,32.48
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,38.26,27.34
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,32.08,22.11
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,26.31,17.25
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,20.56,12.29
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,14.82,7.22
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,9.1,2.12
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,4.92,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.08,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,13.72,4.73
2016,3,19,7,15,0.0,39.5,6.85,7.0,39.5,34.44,23.81
2016,3,19,7,30,0.0,61.0,6.9,7.0,61.0,55.87,43.06
2016,3,19,7,45,6.5,84.0,6.95,7.5,86.0,83.88,68.11
2016,3,19,8,0,13.0,107.0,7.0,8.0,111.0,111.01,92.0
2016,3,19,8,15,30.0,133.0,7.0,8.5,144.5,168.92,142.38
2016,3,19,8,30,47.0,159.0,7.0,9.0,178.0,210.88,178.16
2016,3,19,8,45,385.0,137.5,7.05,9.5,327.0,575.08,491.47
2016,3,19,9,0,723.0,116.0,7.1,10.0,476.0,886.02,737.23
2016,3,19,9,15,749.0,121.0,7.05,10.5,527.5,909.31,749.84
2016,3,19,9,30,775.0,126.0,7.0,11.0,579.0,928.68,760.55
2016,3,19,9,45,798.5,128.0,7.0,11.5,626.5,930.86,758.52
2016,3,19,10,0,822.0,130.0,7.0,12.0,674.0,936.69,759.51
2016,3,19,10,15,836.0,133.0,6.95,12.5,714.5,930.32,751.3
2016,3,19,10,30,850.0,136.0,6.9,13.0,755.0,919.66,740.18
2016,3,19,10,45,864.5,136.0,6.85,13.5,789.0,902.12,724.2
2016,3,19,11,0,879.0,136.0,6.8,14.0,823.0,880.33,705.33
2016,3,19,11,15,886.0,137.5,6.75,14.0,848.0,849.81,681.47
2016,3,19,11,30,893.0,139.0,6.7,14.0,873.0,806.17,647.31
2016,3,19,11,45,902.0,137.0,6.65,14.5,890.5,767.99,614.74
2016,3,19,12,0,911.0,135.0,6.6,15.0,908.0,726.49,579.2
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.5,679.41,539.64
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,629.85,497.34
2016,3,19,12,45,919.0,133.0,6.35,15.5,922.5,576.61,450.45
2016,3,19,13,0,923.0,130.0,6.3,16.0,922.0,521.28,400.84
2016,3,19,13,15,920.5,129.5,6.2,16.0,911.0,463.11,348.61
2016,3,19,13,30,918.0,129.0,6.1,16.0,900.0,403.88,294.56
2016,3,19,13,45,916.5,126.0,6.1,16.0,881.0,342.58,238.64
2016,3,19,14,0,915.0,123.0,6.1,16.0,862.0,280.64,183.45
2016,3,19,14,15,908.0,121.0,6.05,16.0,834.0,217.99,132.49
2016,3,19,14,30,901.0,119.0,6.0,16.0,806.0,155.76,92.76
2016,3,19,14,45,895.5,114.5,5.95,16.0,771.0,99.59,80.19
2016,3,19,15,0,890.0,110.0,5.9,16.0,736.0,97.38,78.5
2016,3,19,15,15,876.0,107.5,5.8,15.5,693.0,87.03,69.93
2016,3,19,15,30,862.0,105.0,5.7,15.0,650.0,85.96,69.34
2016,3,19,15,45,846.5,100.5,5.65,15.0,601.5,83.48,67.4
2016,3,19,16,0,831.0,96.0,5.6,15.0,553.0,80.86,65.34
2016,3,19,16,15,804.5,92.0,5.45,14.5,499.0,78.2,63.37
2016,3,19,16,30,778.0,88.0,5.3,14.0,445.0,75.47,61.33
2016,3,19,16,45,743.0,82.0,5.15,14.0,388.0,71.02,57.62
2016,3,19,17,0,708.0,76.0,5.0,14.0,331.0,61.35,49.21
2016,3,19,17,15,653.0,69.5,4.6,13.0,273.0,56.37,45.04
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,51.38,40.69
2016,3,19,17,45,510.0,53.0,3.8,11.5,159.5,43.37,33.31
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,35.37,25.67
2016,3,19,18,15,269.5,28.5,3.25,10.5,60.5,23.33,13.53
2016,3,19,18,30,117.0,14.0,3.1,10.0,17.0,11.02,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,132.26,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,345.6,268.22
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.0,471.55,398.01
2016,3,20,7,30,528.0,51.0,3.6,6.0,153.0,603.64,511.69
2016,3,20,7,45,597.0,59.5,3.65,7.0,211.0,687.2,579.44
2016,3,20,8,0,666.0,68.0,3.7,8.0,269.0,770.61,642.84
2016,3,20,8,15,712.0,74.0,3.75,8.5,328.0,827.19,683.64
2016,3,20,8,30,758.0,80.0,3.8,9.0,387.0,874.94,716.22
2016,3,20,8,45,789.5,85.0,3.9,10.0,444.0,911.56,738.53
2016,3,20,9,0,821.0,90.0,4.0,11.0,501.0,944.55,757.67
2016,3,20,9,15,844.0,93.5,3.95,11.5,554.0,963.46,766.84
2016,3,20,9,30,867.0,97.0,3.9,12.0,607.0,978.23,773.12
2016,3,20,9,45,885.0,99.5,3.9,12.5,655.0,982.69,772.54
2016,3,20,10,0,903.0,102.0,3.9,13.0,703.0,971.12,760.91
2016,3,20,10,15,915.0,104.5,3.95,13.0,744.5,961.6,752.84
2016,3,20,10,30,927.0,107.0,4.0,13.0,786.0,947.84,741.95
2016,3,20,10,45,937.5,108.0,4.05,13.5,820.0,927.0,724.89
2016,3,20,11,0,948.0,109.0,4.1,14.0,854.0,902.06,705.15
2016,3,20,11,15,954.0,110.0,4.15,14.0,879.0,869.46,681.37
2016,3,20,11,30,960.0,111.0,4.2,14.0,904.0,833.18,654.97
2016,3,20,11,45,965.0,111.0,4.3,14.5,921.0,791.77,622.43
2016,3,20,12,0,970.0,111.0,4.4,15.0,938.0,747.08,586.28
2016,3,20,12,15,971.5,111.5,4.45,15.0,945.5,697.55,546.49
2016,3,20,12,30,973.0,112.0,4.5,15.0,953.0,645.44,503.64
2016,3,20,12,45,974.5,110.5,4.6,15.5,951.5,589.49,455.88
2016,3,20,13,0,976.0,109.0,4.7,16.0,950.0,531.52,405.18
2016,3,20,13,15,974.0,108.5,4.7,16.0,939.0,471.04,351.68
2016,3,20,13,30,972.0,108.0,4.7,16.0,928.0,409.33,296.0
2016,3,20,13,45,969.5,106.0,4.7,16.0,908.5,345.54,238.22
2016,3,20,14,0,967.0,104.0,4.7,16.0,889.0,281.13,181.11
2016,3,20,14,15,960.0,103.0,4.7,16.0,860.0,216.22,128.46
2016,3,20,14,30,953.0,102.0,4.7,16.0,831.0,151.66,87.37
2016,3,20,14,45,946.0,99.0,4.7,16.0,795.0,92.8,74.33
2016,3,20,15,0,939.0,96.0,4.7,16.0,759.0,91.07,73.05
2016,3,20,15,15,926.0,94.0,4.6,15.5,715.0,89.58,72.09
2016,3,20,15,30,913.0,92.0,4.5,15.0,671.0,87.96,71.03
2016,3,20,15,45,898.0,88.0,4.45,15.0,622.0,84.91,68.6
2016,3,20,16,0,883.0,84.0,4.4,15.0,573.0,81.66,66.0
2016,3,20,16,15,859.0,81.0,4.2,14.5,518.0,71.67,57.63
2016,3,20,16,30,835.0,78.0,4.0,14.0,463.0,69.33,55.9
2016,3,20,16,45,804.0,72.5,3.8,14.0,405.0,64.96,52.25
2016,3,20,17,0,773.0,67.0,3.6,14.0,347.0,60.48,48.44
2016,3,20,17,15,721.5,61.5,3.1,12.5,287.5,55.61,44.46
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,50.75,40.31
2016,3,20,17,45,587.5,47.5,2.1,10.0,171.0,39.72,30.27
2016,3,20,18,0,505.0,39.0,1.6,9.0,114.0,32.62,23.51
2016,3,20,18,15,345.5,26.5,1.6,8.5,67.5,21.94,12.71
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,11.02,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,165.41,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,414.02,326.3
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,539.52,451.77
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,670.69,562.47
2016,3,21,7,45,670.5,54.5,2.7,6.0,227.0,742.62,620.04
2016,3,21,8,0,737.0,61.0,2.9,7.0,287.0,823.16,680.52
2016,3,21,8,15,779.0,66.0,3.05,8.0,347.0,876.31,717.02
2016,3,21,8,30,821.0,71.0,3.2,9.0,407.0,926.67,749.99
2016,3,21,8,45,850.0,74.5,3.4,10.0,464.5,959.04,769.23
2016,3,21,9,0,879.0,78.0,3.6,11.0,522.0,976.0,777.11
2016,3,21,9,15,899.0,81.0,3.55,11.5,575.5,991.18,783.4
2016,3,21,9,30,919.0,84.0,3.5,12.0,629.0,1002.32,786.87
2016,3,21,9,45,933.5,86.5,3.45,12.5,677.0,1003.31,783.4
2016,3,21,10,0,948.0,89.0,3.4,13.0,725.0,1000.0,777.24
2016,3,21,10,15,959.0,91.0,3.4,13.5,766.0,988.49,766.07
2016,3,21,10,30,970.0,93.0,3.4,14.0,807.0,972.66,752.22
2016,3,21,10,45,977.0,94.5,3.4,14.5,840.0,948.5,732.85
2016,3,21,11,0,984.0,96.0,3.4,15.0,873.0,920.28,710.92
2016,3,21,11,15,989.0,97.0,3.35,15.5,898.0,885.99,684.6
2016,3,21,11,30,994.0,98.0,3.3,16.0,923.0,847.98,655.83
2016,3,21,11,45,997.0,98.5,3.3,16.5,939.0,804.51,622.5
2016,3,21,12,0,1000.0,99.0,3.3,17.0,955.0,757.82,585.14
2016,3,21,12,15,1001.0,99.5,3.3,17.0,962.0,706.88,544.98
2016,3,21,12,30,1002.0,100.0,3.3,17.0,969.0,653.32,501.79
2016,3,21,12,45,1001.0,100.0,3.3,17.5,966.5,595.97,453.63
2016,3,21,13,0,1000.0,100.0,3.3,18.0,964.0,536.73,402.74
2016,3,21,13,15,997.5,99.5,3.35,18.0,952.5,474.89,349.32
2016,3,21,13,30,995.0,99.0,3.4,18.0,941.0,411.84,293.58
2016,3,21,13,45,990.0,98.5,3.45,18.0,920.0,347.13,235.98
2016,3,21,14,0,985.0,98.0,3.5,18.0,899.0,282.01,179.11
2016,3,21,14,15,978.0,96.5,3.55,18.0,870.0,215.81,126.01
2016,3,21,14,30,971.0,95.0,3.6,18.0,841.0,149.98,84.38
2016,3,21,14,45,951.0,98.5,3.65,18.0,801.5,92.67,73.57
2016,3,21,15,0,931.0,102.0,3.7,18.0,762.0,94.19,75.08
2016,3,21,15,15,917.5,99.5,3.7,18.0,718.0,92.5,73.83
2016,3,21,15,30,904.0,97.0,3.7,18.0,674.0,90.67,72.47
2016,3,21,15,45,886.5,94.0,3.75,18.0,623.5,80.16,63.69
2016,3,21,16,0,869.0,91.0,3.8,18.0,573.0,78.3,62.31
2016,3,21,16,15,844.0,87.0,3.65,17.5,518.0,75.49,60.23
2016,3,21,16,30,819.0,83.0,3.5,17.0,463.0,72.59,58.06
2016,3,21,16,45,785.0,78.0,3.4,16.5,405.0,68.71,54.99
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,64.75,51.8
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,55.1,43.56
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,50.34,39.46
2016,3,21,17,45,560.0,52.0,2.45,13.0,171.0,42.97,32.8
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,35.66,25.89
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.9,14.26
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.23,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.5,16.0,4.9,7.5,28.5,164.09,0.0
2016,3,22,7,0,271.0,32.0,5.2,8.0,57.0,334.93,268.5
2016,3,22,7,15,386.0,45.0,5.5,9.0,108.5,459.74,388.63
2016,3,22,7,30,501.0,58.0,5.8,10.0,160.0,589.7,500.49
2016,3,22,7,45,580.0,65.5,6.15,11.0,218.5,681.67,576.48
2016,3,22,8,0,659.0,73.0,6.5,12.0,277.0,773.39,648.49
2016,3,22,8,15,703.5,79.0,6.7,13.0,335.5,828.58,688.45
2016,3,22,8,30,748.0,85.0,6.9,14.0,394.0,881.41,725.1
2016,3,22,8,45,780.0,89.0,7.15,15.0,450.5,910.05,742.51
2016,3,22,9,0,812.0,93.0,7.4,16.0,507.0,942.28,762.34
2016,3,22,9,15,833.5,97.0,7.4,16.5,559.0,960.28,771.67
2016,3,22,9,30,855.0,101.0,7.4,17.0,611.0,974.17,778.01
2016,3,22,9,45,870.5,104.0,7.4,17.5,657.5,976.82,776.22
2016,3,22,10,0,886.0,107.0,7.4,18.0,704.0,963.19,762.73
2016,3,22,10,15,897.0,109.0,7.4,18.5,744.0,952.32,751.62
2016,3,22,10,30,908.0,111.0,7.4,19.0,784.0,937.34,737.77
2016,3,22,10,45,916.0,112.5,7.4,19.5,816.0,915.16,718.91
2016,3,22,11,0,924.0,114.0,7.4,20.0,848.0,889.05,697.44
2016,3,22,11,15,929.5,115.5,7.35,20.5,872.5,857.1,671.73
2016,3,22,11,30,935.0,117.0,7.3,21.0,897.0,821.55,643.57
2016,3,22,11,45,934.5,120.0,7.3,21.5,911.5,779.52,609.17
2016,3,22,12,0,934.0,123.0,7.3,22.0,926.0,734.61,571.82
2016,3,22,12,15,935.0,123.0,7.25,22.0,932.5,685.65,531.88
2016,3,22,12,30,936.0,123.0,7.2,22.0,939.0,634.3,489.24
2016,3,22,12,45,934.0,123.5,7.15,22.5,936.0,579.6,442.16
2016,3,22,13,0,932.0,124.0,7.1,23.0,933.0,523.27,392.84
2016,3,22,13,15,929.0,123.5,7.05,23.0,921.0,464.49,341.34
2016,3,22,13,30,926.0,123.0,7.0,23.0,909.0,404.71,288.08
2016,3,22,13,45,919.5,122.0,6.95,23.0,888.5,342.87,233.04
2016,3,22,14,0,913.0,121.0,6.9,23.0,868.0,280.93,179.2
2016,3,22,14,15,905.0,119.5,6.8,23.0,839.0,218.6,129.49
2016,3,22,14,30,897.0,118.0,6.7,23.0,810.0,156.81,90.55
2016,3,22,14,45,892.5,113.0,6.65,23.0,775.0,98.58,77.13
2016,3,22,15,0,888.0,108.0,6.6,23.0,740.0,96.16,75.3
2016,3,22,15,15,873.5,105.5,6.5,23.0,696.5,94.61,74.18
2016,3,22,15,30,859.0,103.0,6.4,23.0,653.0,84.44,65.84
2016,3,22,15,45,838.5,100.0,6.35,23.0,603.5,82.8,64.67
2016,3,22,16,0,818.0,97.0,6.3,23.0,554.0,81.09,63.45
2016,3,22,16,15,791.5,93.0,6.15,22.5,500.0,78.5,61.6
2016,3,22,16,30,765.0,89.0,6.0,22.0,446.0,75.83,59.67
2016,3,22,16,45,725.5,84.5,5.85,21.5,389.0,66.94,52.36
2016,3,22,17,0,686.0,80.0,5.7,21.0,332.0,63.76,49.9
2016,3,22,17,15,631.0,73.0,5.5,20.5,274.0,58.56,45.58
2016,3,22,17,30,576.0,66.0,5.3,20.0,216.0,53.34,41.08
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.0,45.82,34.36
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,38.36,27.42
2016,3,22,18,15,251.0,31.5,5.0,18.5,63.0,25.67,15.31
2016,3,22,18,30,109.0,16.0,5.0,18.0,20.0,12.2,0.0
2016,3,22,18,45,54.5,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,15.5,26.0,104.03,0.0
2016,3,23,7,0,142.0,38.0,5.6,16.0,52.0,211.12,165.52
2016,3,23,7,15,243.5,56.5,5.8,16.5,99.5,345.3,285.89
2016,3,23,7,30,345.0,75.0,6.0,17.0,147.0,464.36,388.07
2016,3,23,7,45,433.5,84.5,6.25,17.5,202.5,561.31,467.95
2016,3,23,8,0,522.0,94.0,6.5,18.0,258.0,667.88,552.14
2016,3,23,8,15,261.0,73.0,6.65,18.5,155.0,375.15,314.35
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,39.8,27.71
2016,3,23,8,45,0.0,84.5,7.0,19.5,84.5,65.12,48.64
2016,3,23,9,0,0.0,117.0,7.2,20.0,117.0,93.4,71.63
2016,3,23,9,15,24.0,185.5,7.1,20.5,200.0,197.4,156.72
2016,3,23,9,30,48.0,254.0,7.0,21.0,283.0,291.16,231.25
2016,3,23,9,45,112.0,290.0,6.95,21.5,364.0,384.48,305.28
2016,3,23,10,0,176.0,326.0,6.9,22.0,445.0,495.62,390.67
2016,3,23,10,15,150.5,345.0,6.8,22.5,451.0,479.35,375.12
2016,3,23,10,30,125.0,364.0,6.7,23.0,457.0,462.95,360.0
2016,3,23,10,45,489.0,250.0,6.6,23.5,637.0,691.6,538.86
2016,3,23,11,0,853.0,136.0,6.5,24.0,817.0,862.66,664.84
2016,3,23,11,15,860.0,137.5,6.3,24.0,841.0,832.84,641.06
2016,3,23,11,30,867.0,139.0,6.1,24.0,865.0,789.88,608.34
2016,3,23,11,45,872.0,139.0,5.95,24.5,881.0,751.4,576.62
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,709.94,542.4
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,664.2,505.58
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,616.11,466.28
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,564.08,422.33
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,510.36,376.23
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,454.28,328.14
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,397.24,278.43
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,338.32,226.64
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,279.14,175.94
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,212.34,123.95
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,151.61,86.02
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,95.99,73.65
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,96.39,74.18
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,95.56,73.83
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,94.68,73.45
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,93.52,72.71
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,85.07,65.92
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,82.51,64.15
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,79.86,62.29
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,76.22,59.57
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,72.53,56.74
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,66.73,52.12
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,60.87,47.25
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.16,36.97
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.0,28.62
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.33,16.65
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.78,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
