Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,206.7,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,407.97,332.78
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,527.54,446.53
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,651.9,554.7
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,733.3,622.33
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,808.08,681.29
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,861.01,719.88
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,911.23,754.95
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,945.27,776.95
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,975.69,795.87
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,979.49,794.19
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,991.15,798.63
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,993.8,796.51
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,992.19,791.52
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,980.81,779.65
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,965.15,764.96
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,942.32,745.6
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,915.36,723.47
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,881.62,697.47
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,844.14,668.84
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,800.63,633.9
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,754.0,594.78
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,703.64,553.15
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,650.64,508.59
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,593.84,459.24
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,535.12,407.27
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,473.57,352.6
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,410.85,295.89
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,346.44,237.07
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,281.54,179.28
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,216.0,126.11
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,150.77,84.21
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,89.51,70.64
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,89.01,70.4
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,87.5,69.43
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,85.86,68.35
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,83.38,66.44
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,80.73,64.38
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,77.38,61.84
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,67.34,53.46
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,63.62,50.41
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,59.82,47.24
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,55.32,43.57
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,50.84,39.76
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,40.58,30.58
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,34.27,24.66
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,24.03,14.68
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.97,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,222.49,49.62
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,434.87,346.63
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,551.68,448.18
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,672.64,544.23
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,747.97,600.21
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,815.44,647.55
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,866.09,684.16
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,913.87,717.31
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,943.41,736.61
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,969.26,752.87
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,983.85,758.78
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,982.28,753.82
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,982.12,750.22
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,977.78,743.99
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,966.11,732.61
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,950.29,718.76
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,926.09,699.51
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,898.02,677.94
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,865.21,654.58
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,828.81,628.84
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,786.29,596.61
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,740.87,561.18
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,691.06,523.28
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,638.92,482.56
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,583.35,437.35
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,526.4,389.79
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,467.22,339.85
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,407.11,287.84
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,345.52,234.19
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,284.12,181.58
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,221.92,132.25
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,160.35,93.19
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,101.44,79.94
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,91.06,71.49
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,90.26,71.0
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,89.4,70.48
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,88.01,69.51
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,86.56,68.52
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,83.89,66.62
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,74.86,59.26
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,70.96,56.24
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,66.97,53.08
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,61.58,48.69
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,56.14,44.1
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,48.04,36.9
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.91,29.38
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,27.29,17.34
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,13.73,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,129.83,48.53
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,276.5,225.88
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,387.31,325.0
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,502.61,421.28
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,311.01,262.79
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,83.82,65.85
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,177.12,145.65
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,257.33,211.85
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,603.55,492.95
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,894.99,705.27
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,701.25,555.55
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,471.27,374.0
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,485.87,383.17
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,498.86,389.84
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,457.51,356.2
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,397.85,309.23
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,507.97,392.55
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,607.14,463.76
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,725.84,551.57
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,808.72,610.36
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,768.43,578.36
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,725.25,544.94
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,677.39,508.88
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,627.24,470.15
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,573.71,427.1
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,518.76,381.75
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,460.88,333.67
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,402.31,283.78
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,342.23,232.18
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,282.14,181.25
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,238.26,156.85
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,234.68,168.29
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,170.49,135.89
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,148.46,118.25
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,152.79,122.36
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,165.11,133.09
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,156.27,126.14
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,147.0,118.85
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,137.38,111.43
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,127.41,103.64
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,116.24,94.53
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,104.62,84.93
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,89.95,72.82
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,74.72,59.9
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,59.42,46.53
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,43.69,32.44
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,28.9,18.63
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,13.6,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,121.18,58.18
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,235.38,190.58
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,362.48,302.32
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,474.44,398.45
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,556.72,465.97
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,639.72,531.14
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,603.39,499.41
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,539.2,445.2
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,364.17,299.79
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,171.38,136.44
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,177.08,140.73
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,183.04,145.07
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,380.43,305.76
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,532.23,425.11
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,503.19,399.58
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,474.51,375.01
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,702.71,555.52
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,873.35,682.99
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,843.32,658.84
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,809.69,631.84
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,774.56,602.84
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,728.04,565.21
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,680.57,526.74
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,630.73,485.65
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,577.9,440.58
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,522.97,392.83
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,465.04,342.42
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,406.11,290.18
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,345.05,235.86
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,283.36,181.99
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,221.41,132.14
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,159.9,92.49
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,99.06,78.02
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,97.48,76.9
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,86.9,68.18
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,85.95,67.57
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,83.59,65.77
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,81.07,63.85
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,78.51,62.03
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,75.87,60.12
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,71.55,56.73
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,61.96,48.7
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,57.04,44.71
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,52.09,40.54
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,44.56,33.86
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,37.0,26.9
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,27.67,17.85
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.03,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,229.65,137.59
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,432.15,357.11
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,544.13,454.61
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,659.34,547.68
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,732.16,602.9
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,804.21,654.42
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,848.37,683.91
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,897.6,716.15
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,928.08,733.08
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,954.9,747.24
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,970.54,752.94
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,982.1,755.87
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,982.63,751.77
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,966.74,736.8
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,955.63,725.08
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,940.44,710.78
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,917.75,692.61
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,891.19,672.09
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,858.22,648.24
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,821.76,622.12
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,779.56,589.82
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,734.51,554.58
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,685.69,515.78
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,634.56,474.6
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,579.73,430.08
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,523.5,383.42
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,465.04,334.61
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,405.71,283.93
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,344.91,231.74
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,284.23,180.4
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,222.9,132.24
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,162.15,93.7
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,102.16,80.06
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,92.14,71.99
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,91.46,71.61
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,90.72,71.19
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,89.12,70.08
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,87.45,68.91
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,84.86,67.11
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,75.8,59.77
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,72.32,57.02
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,68.77,54.16
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,63.5,49.95
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,58.18,45.52
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,50.19,38.52
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,42.16,31.18
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,27.48,17.59
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,15.24,0.0
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,8.73,0.08
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,17.52,8.86
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,29.43,19.26
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,42.14,30.24
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,57.75,43.5
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,73.04,56.23
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,92.73,72.39
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,112.07,87.97
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,118.55,92.58
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,125.32,97.36
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,109.87,84.5
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,96.03,73.03
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,91.5,69.02
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,87.23,65.26
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,122.1,93.18
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,156.89,120.66
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,176.06,135.32
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,194.73,149.45
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,146.58,111.19
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,100.45,74.49
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,104.24,77.3
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,107.95,80.01
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,104.25,77.07
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,100.58,74.18
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,112.09,83.05
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,123.16,91.5
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,124.4,92.47
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,125.59,93.42
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,135.46,101.11
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,144.76,108.34
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,116.95,86.9
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,89.5,65.61
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,89.34,68.76
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,89.29,68.87
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,87.41,67.48
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,85.49,66.07
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,111.66,88.04
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,135.69,108.25
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,87.57,68.58
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,33.67,23.21
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,29.42,19.73
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,25.18,16.19
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,20.57,12.27
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,15.97,8.3
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,12.15,4.94
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,8.34,1.54
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,4.92,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.51,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.79,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.4,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,6.82,0.0
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,11.77,4.2
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,16.73,8.47
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,22.09,13.0
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,27.47,17.46
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,38.64,26.74
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,49.85,35.95
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,58.78,43.09
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,67.73,50.16
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,57.69,41.77
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,47.67,33.46
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,64.37,46.94
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,81.51,60.67
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,107.41,81.41
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,133.23,101.91
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,127.34,96.82
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,121.65,91.96
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,173.65,133.06
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,224.62,172.82
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,227.24,174.29
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,229.65,175.68
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,217.45,166.08
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,205.62,156.79
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,226.66,172.66
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,246.35,187.3
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,253.81,192.77
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,261.96,198.71
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,263.38,198.91
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,262.59,197.38
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,264.49,196.93
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,245.2,181.61
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,226.88,180.26
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,211.49,167.91
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,203.05,161.81
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,194.24,155.39
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,160.8,128.48
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,130.0,103.47
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,124.81,99.73
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,124.86,100.33
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,113.08,90.77
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,100.8,80.69
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,87.02,69.46
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,72.75,57.5
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,58.78,45.37
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,44.19,32.41
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,30.24,19.67
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,15.92,1.86
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,31.24,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,227.22,162.34
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,373.09,304.66
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,484.94,399.82
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,598.4,491.28
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,688.09,560.07
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,776.98,625.13
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,829.56,659.98
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,879.71,692.41
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,915.55,713.94
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,955.14,737.83
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,972.15,744.81
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,985.07,749.1
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,978.96,740.47
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,981.25,737.96
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,970.31,727.27
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,955.16,714.04
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,933.34,696.56
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,907.45,676.57
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,874.02,652.7
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,836.97,626.46
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,794.55,594.91
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,749.02,559.49
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,699.0,521.12
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,646.52,480.02
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,590.58,435.39
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,532.8,388.05
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,472.42,337.27
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,410.96,284.49
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,347.75,229.9
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,284.07,175.8
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,219.68,125.13
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,155.67,84.39
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,92.9,70.99
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,91.03,69.67
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,89.7,68.88
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,88.22,67.99
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,85.62,66.04
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,82.82,63.93
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,72.57,55.71
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,70.34,54.17
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,66.81,51.51
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,63.21,48.72
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,58.51,45.13
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,49.67,37.77
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,43.4,32.33
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,37.22,26.71
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,27.17,17.34
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,17.23,3.47
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.36,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,9.88,1.87
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,17.51,9.13
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,28.26,18.59
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,39.04,27.99
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,51.42,38.6
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,64.29,49.43
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,96.56,76.51
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,128.8,103.06
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,164.86,132.79
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,200.35,161.54
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,96.99,75.73
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.32
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,94.58,73.06
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,185.72,147.21
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,161.7,127.26
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,139.08,108.62
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,172.18,135.04
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,204.61,160.52
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,552.12,441.4
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,810.66,636.88
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,706.14,551.34
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,599.92,466.38
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,407.07,318.16
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,228.67,177.62
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,239.01,185.89
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,248.54,193.25
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,209.64,162.64
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,171.95,132.9
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,153.41,118.25
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,135.38,103.98
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,204.2,156.51
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,242.46,185.37
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,228.76,187.29
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,216.17,177.25
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,202.51,166.63
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,188.36,155.51
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,181.54,150.5
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,167.26,139.12
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,145.1,120.85
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,128.04,106.75
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,119.76,99.94
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,111.17,92.77
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,92.94,77.12
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,72.2,58.93
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,60.07,48.07
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,47.65,36.64
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,32.93,22.84
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,18.13,5.03
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,9.44,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,125.7,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,354.17,277.42
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,523.3,438.94
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,625.72,526.54
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,730.5,609.94
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,792.19,655.25
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,860.65,702.99
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,907.34,731.75
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,951.09,757.22
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,979.13,769.2
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,991.15,769.71
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,1003.75,773.26
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,1012.32,774.07
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,1011.32,768.94
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,1006.07,761.25
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,992.6,751.03
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,974.95,738.22
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,950.02,719.26
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,921.12,697.78
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,886.65,672.58
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,848.56,644.94
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,804.37,612.33
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,757.17,575.59
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,706.54,536.44
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,653.43,494.43
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,596.42,448.46
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,537.71,399.73
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,476.81,347.74
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,414.82,293.6
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,351.28,237.64
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,287.42,182.23
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,222.65,130.03
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,158.26,87.84
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,95.79,75.14
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,93.2,73.19
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,91.65,72.07
2016,4,2,15,30,898.0,96.0,3.3,21.0,695.0,89.94,70.83
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,87.67,69.12
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,77.19,60.47
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,74.8,58.77
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,72.32,56.99
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,68.86,54.34
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,65.33,51.59
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,60.36,47.59
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,51.07,39.65
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,44.91,34.26
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,38.82,28.66
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,28.41,18.87
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,18.07,5.64
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
