Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,125.12,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,347.74,272.17
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,511.26,420.44
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,613.84,504.95
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,718.66,585.34
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,787.68,634.42
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,849.14,675.36
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,896.85,704.19
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,941.61,729.89
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,970.56,743.97
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,995.78,755.38
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,996.88,750.96
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,1006.45,752.57
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,1006.35,746.41
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,1002.02,737.79
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,988.56,726.95
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,970.96,713.72
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,946.56,695.5
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,918.21,674.92
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,883.9,652.32
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,845.99,627.26
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,802.82,596.86
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,756.6,562.46
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,706.13,524.96
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,653.21,484.56
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,597.12,440.74
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,539.29,394.04
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,478.69,343.47
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,417.04,290.76
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,353.54,235.58
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,289.77,181.04
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,225.43,130.17
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,161.47,88.91
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,97.78,75.51
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,92.79,71.63
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,91.52,70.91
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,90.11,70.07
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,87.84,68.39
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,77.32,59.81
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,74.93,58.14
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,72.45,56.38
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,69.0,53.77
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,65.47,51.05
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,60.87,47.44
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,51.92,39.9
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,45.4,34.26
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,38.91,28.38
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,28.88,19.09
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,18.94,6.71
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,5.9,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,152.8,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,334.9,266.09
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,493.02,408.42
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,595.85,495.17
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,700.76,578.35
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,772.66,630.89
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,843.52,679.9
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,883.43,704.72
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,928.07,732.28
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,958.46,748.97
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,985.13,763.32
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,998.71,767.44
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,995.43,760.49
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,995.84,755.28
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,992.07,747.42
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,979.29,734.86
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,962.39,719.85
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,938.67,699.17
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,911.03,676.19
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,877.06,652.13
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,839.56,625.77
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,796.79,593.63
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,751.03,558.05
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,700.82,519.83
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,648.27,479.03
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,592.47,433.95
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,534.98,386.55
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,475.22,337.03
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,414.46,285.55
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,352.02,232.33
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,289.28,179.55
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,225.76,129.78
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,162.71,89.37
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,100.01,76.63
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,94.43,72.32
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,92.97,71.31
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,91.35,70.17
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,89.16,68.58
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,78.83,60.27
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,76.55,58.72
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,74.18,57.09
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,70.49,54.33
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,66.69,51.43
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,57.08,43.68
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,52.44,40.01
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,46.01,34.49
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,39.6,28.73
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,29.63,19.57
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,19.74,7.68
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,73.2,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,195.3,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,369.71,293.46
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,527.82,432.58
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,627.39,514.72
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,728.87,592.94
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,795.93,639.91
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,854.91,678.35
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,900.5,706.4
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,943.06,731.45
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,971.05,744.74
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,995.3,755.3
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,1007.8,760.06
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,1003.59,753.79
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,1002.92,750.29
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,998.09,744.18
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,984.65,734.31
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,967.09,721.88
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,942.33,703.61
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,913.69,682.8
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,879.57,659.37
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,841.89,633.45
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,798.94,601.84
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,752.96,566.35
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,702.53,527.76
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,649.74,486.39
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,593.52,440.55
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,535.69,392.25
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,475.74,341.72
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,414.78,289.17
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,352.16,234.83
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,289.34,181.12
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,225.72,130.51
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,162.57,89.42
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,100.23,76.99
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,94.38,72.4
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,92.93,71.54
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,91.31,70.54
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,89.37,69.14
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,79.33,61.0
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,77.07,59.46
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,74.73,57.84
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,71.39,55.35
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,67.98,52.77
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,58.3,44.83
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,53.74,41.13
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,47.35,35.65
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,41.01,29.95
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,30.74,20.49
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,20.51,8.63
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,24.97,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,76.48,3.6
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,203.07,161.0
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,311.66,257.43
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,426.02,353.7
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,524.91,434.31
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,318.62,265.16
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,80.47,61.94
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,190.23,154.2
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,289.25,234.68
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,403.66,325.48
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,493.6,394.77
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,613.21,487.14
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,728.91,574.02
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,747.03,584.88
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,761.91,593.72
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,787.07,609.92
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,807.63,622.52
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,873.19,671.17
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,900.67,688.42
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,815.29,623.19
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,711.66,542.26
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,750.0,571.97
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,754.94,575.56
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,706.39,536.73
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,655.2,495.29
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,601.12,450.8
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,544.39,402.95
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,483.44,350.57
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,421.31,296.15
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,356.9,238.89
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,291.42,181.78
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,225.73,129.36
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,160.34,86.58
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,98.58,76.27
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,95.02,73.53
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,93.83,72.72
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,92.48,71.79
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,88.99,69.09
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,85.19,66.15
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,74.55,57.58
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,72.03,55.79
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,67.56,52.32
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,62.9,48.64
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,58.55,45.33
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,54.19,41.88
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,47.53,36.13
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,37.65,27.33
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,28.7,19.0
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,19.89,8.73
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,20.72,0.74
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,141.59,112.56
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,257.72,214.09
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,315.68,264.18
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,372.95,311.65
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,418.34,346.85
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,462.74,379.83
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,514.73,417.88
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,565.35,453.71
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,665.28,526.14
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,739.8,578.01
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,900.72,691.19
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,1022.95,770.63
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,1022.62,764.48
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,1018.07,756.7
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,1003.21,743.49
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,984.2,727.86
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,958.02,707.98
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,927.95,685.72
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,892.77,661.48
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,854.03,634.82
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,804.82,598.58
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,753.45,559.16
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,703.67,521.26
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,651.68,480.86
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,596.27,436.21
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,539.34,389.38
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,459.73,328.54
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,400.97,285.5
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,354.68,241.39
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,296.3,185.02
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,238.69,146.53
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,212.91,138.54
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,128.99,99.28
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,93.74,71.14
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,93.21,71.07
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,92.61,70.91
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,90.53,69.41
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,88.44,67.91
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,81.93,62.91
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,74.97,57.48
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,70.41,54.02
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,71.77,55.48
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,66.57,51.58
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,61.31,47.46
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,53.77,41.06
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,46.2,34.34
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,34.17,23.45
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,20.62,9.51
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,10.62,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,46.19,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,143.57,59.27
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,281.17,228.07
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,405.0,337.57
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,499.73,417.55
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,597.18,496.15
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,556.14,461.57
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,485.45,401.74
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,675.85,552.24
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,856.45,685.68
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,830.85,662.25
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,791.51,629.76
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,794.2,627.8
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,793.39,622.88
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,794.95,620.14
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,793.28,615.21
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,785.61,605.9
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,774.98,594.66
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,745.31,569.4
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,714.04,543.31
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,669.34,508.68
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,638.17,483.69
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,613.66,463.68
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,587.87,442.68
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,567.96,426.84
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,545.03,408.32
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,512.33,381.48
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,478.47,353.49
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,438.04,320.84
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,399.65,288.8
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,359.21,257.44
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,318.83,227.65
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,283.42,204.76
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,247.23,182.78
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,235.68,186.93
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,223.52,177.61
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,147.7,116.72
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,100.21,78.08
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,98.03,76.55
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,95.63,74.81
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,113.22,89.92
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,133.9,107.72
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,106.6,85.34
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,82.14,65.04
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,76.12,60.35
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,66.99,52.79
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,58.13,45.2
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,49.22,37.26
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,35.58,24.84
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,21.83,10.77
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,10.32,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,26.2,8.61
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,131.11,104.0
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,214.85,177.96
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,316.08,264.47
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,403.11,336.7
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,276.64,229.83
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,128.81,102.72
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,112.0,88.29
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,98.08,76.1
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,51.45,37.22
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,9.94,2.61
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,67.54,50.04
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,130.4,100.62
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,217.38,169.97
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,327.65,255.26
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,217.6,168.72
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,109.86,82.8
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,107.68,80.87
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,105.53,78.9
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,152.57,116.1
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,198.72,152.09
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,244.66,187.14
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,288.66,220.2
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,188.52,142.79
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,91.4,66.82
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,113.41,84.01
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,134.64,100.35
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,261.85,197.0
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,364.55,271.4
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,345.82,254.9
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,323.44,235.61
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,254.66,171.32
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,176.86,105.34
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,120.24,94.01
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,103.49,80.47
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,103.1,80.51
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,102.62,80.49
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,100.78,79.2
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,98.77,77.77
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,96.69,76.46
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,94.52,75.06
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,89.4,71.0
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,84.03,66.69
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,78.09,61.93
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,68.78,54.12
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,59.1,45.76
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,49.28,37.0
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,36.3,25.25
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,23.26,12.0
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,38.88,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,119.96,68.37
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,249.05,201.75
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,392.87,324.97
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,488.45,405.3
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,586.85,484.15
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,327.42,273.8
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,52.16,38.09
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,50.62,36.68
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,49.1,35.19
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,54.55,39.37
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,60.01,43.5
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,71.31,52.41
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,83.22,61.72
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,147.89,113.2
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,213.69,164.47
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,182.96,139.67
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,154.05,116.49
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,159.11,120.08
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,164.0,123.49
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,166.67,125.4
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,169.21,127.23
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,305.91,232.1
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,426.2,321.15
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,414.79,312.28
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,403.32,303.68
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,363.93,273.83
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,327.92,246.63
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,366.43,274.17
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,385.12,284.76
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,347.08,253.58
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,308.66,222.25
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,218.87,159.37
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,151.37,113.64
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,146.35,110.24
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,142.51,112.52
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,137.16,108.4
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,131.74,104.22
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,128.86,102.16
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,125.87,100.01
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,136.17,109.14
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,138.65,111.82
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,124.24,100.12
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,109.5,88.03
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,96.77,77.62
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,80.13,63.65
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,63.36,49.25
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,46.46,34.44
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,30.41,20.18
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,13.71,4.87
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,7.08,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,1.89,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.03,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.07,0.0
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,7.6,0.71
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,9.13,1.96
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,27.89,17.46
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,46.78,32.84
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,130.03,100.39
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,220.83,171.68
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,344.87,268.31
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,467.73,360.22
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,474.47,362.44
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,480.07,364.26
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,489.96,370.03
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,498.41,374.86
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,709.26,531.5
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,862.23,638.12
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,832.57,613.65
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,799.46,587.26
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,665.72,487.23
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,530.49,386.5
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,599.06,437.37
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,625.78,454.7
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,573.58,413.2
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,516.98,368.06
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,462.93,324.2
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,405.64,276.94
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,346.1,227.38
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,286.02,177.76
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,225.98,131.24
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,166.66,92.69
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,106.47,69.58
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,95.33,71.77
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,94.76,71.5
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,94.11,71.15
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,91.18,68.99
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,87.98,66.63
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,85.57,65.04
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,76.63,58.06
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,72.12,54.69
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,67.38,51.07
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,62.81,47.52
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,58.19,43.81
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,51.04,37.8
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,43.81,31.5
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,33.73,22.59
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,23.67,12.5
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,67.28,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,203.38,139.62
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,324.12,266.94
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,444.8,371.23
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,246.17,208.4
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,36.7,25.73
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,45.58,33.28
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,54.48,40.63
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,71.65,54.78
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,89.36,69.15
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,98.73,76.3
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,108.07,83.33
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,112.08,86.13
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,116.18,89.0
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,192.33,149.72
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,290.01,225.35
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,177.18,136.55
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,92.87,69.2
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,118.8,89.74
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,144.39,109.64
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,95.18,70.6
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,47.31,32.38
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,72.28,52.19
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,97.13,71.66
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,149.68,112.84
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,200.35,151.95
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,142.16,106.55
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,85.0,61.78
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,187.91,141.73
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,271.56,204.85
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,305.77,228.06
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,315.12,231.6
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,277.94,204.74
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,260.85,194.36
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,192.24,145.44
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,137.22,108.36
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,163.6,130.53
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,175.52,140.87
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,165.49,133.0
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,142.67,114.55
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,129.3,104.03
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,115.78,93.25
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,102.85,82.65
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,89.79,71.83
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,81.7,65.26
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,79.89,63.94
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,68.67,54.27
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,57.17,44.04
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,40.95,29.44
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,24.52,13.75
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,12.98,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
