Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.18,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.3,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,8.34,1.44
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,11.77,4.42
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,15.21,7.37
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,18.66,10.28
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,22.12,13.14
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,21.38,12.44
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,20.63,11.75
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,53.01,38.67
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,86.97,66.39
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,83.32,63.14
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,79.91,60.17
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,58.23,42.23
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,36.98,24.71
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,126.44,97.23
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,219.6,170.58
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,186.52,143.84
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,154.96,118.61
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,130.53,98.96
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,106.85,79.91
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,121.38,91.26
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,135.44,102.07
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,182.97,138.99
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,228.65,173.95
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,183.22,138.6
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,138.87,104.09
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,129.91,97.18
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,121.23,90.45
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,125.86,94.11
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,130.28,97.6
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,199.99,150.09
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,255.43,191.35
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,198.39,150.43
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,158.26,125.76
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,179.9,143.73
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,196.45,157.45
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,132.95,105.86
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,84.23,65.7
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,108.99,86.95
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,146.89,119.15
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,105.27,84.52
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,67.32,52.54
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,62.78,48.94
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,58.17,45.15
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,51.72,39.59
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,45.27,33.8
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,34.89,24.39
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,24.46,13.99
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,97.92,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,271.65,201.49
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,399.81,328.29
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,532.35,439.82
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,330.6,277.97
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,56.61,42.6
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,73.47,56.78
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,90.05,70.22
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,124.73,98.72
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,159.11,126.37
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,185.21,146.89
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,210.89,166.76
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,237.58,187.07
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,286.81,224.55
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,346.69,270.04
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,404.11,312.52
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,490.87,376.4
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,551.0,419.16
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,625.26,472.02
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,673.94,505.64
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,778.2,583.26
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,829.55,621.3
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,785.94,588.19
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,739.77,552.79
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,691.02,515.78
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,640.16,476.33
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,586.12,432.84
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,530.74,387.22
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,472.9,339.2
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,414.32,289.42
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,354.29,238.01
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,294.25,187.08
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,233.97,138.97
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,174.21,99.01
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,114.76,76.06
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,92.51,71.27
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,92.1,71.27
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,91.6,71.19
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,118.69,93.86
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,157.71,126.3
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,117.15,93.29
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,77.41,60.44
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,74.1,57.91
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,70.7,55.23
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,66.28,51.84
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,61.81,48.3
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,54.75,42.22
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,47.63,35.85
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,36.91,26.14
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.42,14.1
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,91.81,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,262.06,197.86
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,376.33,308.0
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,497.68,408.69
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,306.93,256.17
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,78.38,60.72
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,206.61,170.08
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,345.4,282.0
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,294.96,238.43
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,265.58,212.1
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,408.71,324.94
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,526.52,413.18
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,595.54,460.89
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,637.59,488.83
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,832.0,629.41
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,978.75,724.9
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,952.97,704.14
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,936.94,691.75
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,914.65,675.27
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,888.57,656.44
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,855.55,634.29
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,819.19,609.85
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,776.55,578.75
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,731.38,544.73
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,683.31,508.79
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,633.18,470.35
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,579.86,427.74
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,525.18,382.9
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,468.51,336.04
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,411.11,287.33
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,352.14,236.3
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,293.12,185.88
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,233.37,138.35
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,174.24,98.82
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,115.35,75.62
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,92.04,70.34
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,91.64,70.34
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,91.15,70.27
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,90.09,69.61
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,88.96,68.89
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,86.97,67.62
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,78.28,60.72
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,75.34,58.49
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,72.34,56.17
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,67.32,52.31
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,62.21,48.24
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,55.21,42.26
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,48.17,36.01
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,35.12,24.39
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,24.37,14.04
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,41.1,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,116.33,86.57
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,234.92,192.18
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,335.31,278.57
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,418.73,348.48
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,504.21,417.38
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,412.94,339.99
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,270.7,220.86
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,209.93,169.2
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,136.14,106.52
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,106.26,81.53
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,80.09,59.72
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,99.8,75.29
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,119.49,90.64
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,146.46,111.76
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,173.08,132.35
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,133.6,100.9
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,96.11,71.01
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,94.46,69.47
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,92.83,67.95
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,87.65,63.8
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,82.5,59.7
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,102.66,75.39
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,122.43,90.61
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,107.52,78.92
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,92.96,67.52
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,105.4,77.25
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,117.48,86.65
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,101.35,74.11
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,85.52,61.81
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,215.28,159.83
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,315.95,232.4
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,269.72,199.54
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,246.01,184.77
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,187.99,142.18
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,142.66,112.57
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,105.31,82.29
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,65.57,49.54
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,83.34,64.6
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,99.93,78.71
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,107.58,85.55
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,114.64,91.99
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,76.52,59.98
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,34.41,24.08
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,29.01,19.56
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,23.63,14.97
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,18.26,10.28
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,12.91,5.55
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,8.72,1.81
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.27,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.4,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,6.82,0.0
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,16.74,8.17
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,26.71,16.7
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,38.65,26.84
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,51.1,37.29
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,172.35,139.63
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,311.33,252.04
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,316.61,254.12
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,342.16,272.16
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,330.46,261.09
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,319.63,250.87
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,394.53,309.19
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,490.78,381.87
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,455.86,352.34
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,399.35,307.31
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,409.21,313.9
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,418.22,319.72
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,523.47,398.53
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,601.69,455.28
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,592.6,447.24
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,581.98,438.46
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,427.16,323.18
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,272.52,205.68
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,165.37,124.24
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,60.59,42.49
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,70.18,50.12
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,79.67,57.62
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,82.61,59.95
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,85.52,62.29
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,84.66,61.67
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,83.83,61.08
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,71.48,51.49
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,58.82,41.59
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,63.04,45.05
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,67.25,50.9
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,55.15,40.97
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,43.1,30.98
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,51.56,38.27
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,60.04,45.59
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,41.82,30.28
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,23.71,14.86
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,23.68,14.92
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,23.66,14.97
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,19.82,11.68
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,15.98,8.35
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,12.54,5.33
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.1,2.28
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.06,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.02,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.51,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.45,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,12.93,4.58
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,25.98,15.98
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,40.73,28.66
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,58.17,43.54
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,75.08,57.76
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,38.25,26.64
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,8.37,1.4
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,22.92,13.54
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,37.55,25.57
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,158.68,125.06
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,287.11,226.24
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,156.66,122.0
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,41.56,28.28
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,100.11,75.5
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,161.57,123.93
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,400.17,310.86
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,597.64,456.3
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,553.86,419.95
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,511.64,386.22
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,344.35,262.09
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,197.03,149.24
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,177.9,134.63
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,159.28,120.13
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,328.66,250.02
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,467.53,351.12
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,454.83,340.43
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,439.87,328.38
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,413.97,307.87
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,387.7,286.84
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,349.11,257.54
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,314.54,231.81
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,283.18,210.46
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,246.07,185.4
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,230.64,175.19
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,222.76,178.19
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,173.68,138.85
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,123.19,97.81
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,133.06,106.35
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,142.27,114.27
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,119.89,96.19
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,96.94,77.42
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,92.89,74.31
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,88.71,71.04
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,75.54,60.1
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,62.25,48.86
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,49.52,37.78
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,36.67,26.41
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,24.82,15.82
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,12.93,5.05
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.45,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,12.93,4.68
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,25.2,15.38
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,38.17,26.55
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,54.5,40.47
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,70.4,53.83
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,82.31,63.5
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,94.19,72.94
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,119.05,92.92
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,143.59,112.25
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,170.35,133.16
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,196.71,153.37
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,184.84,143.29
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,174.06,134.25
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,317.59,245.86
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,442.31,337.74
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,341.94,260.65
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,233.09,176.98
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,424.15,321.16
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,570.32,424.26
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,465.32,346.76
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,356.0,266.21
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,479.09,357.87
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,580.89,429.62
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,495.91,367.11
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,424.25,314.86
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,377.89,280.65
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,335.82,249.44
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,357.38,264.25
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,374.21,274.19
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,357.26,259.05
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,322.01,230.06
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,287.53,203.64
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,251.72,178.44
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,217.05,161.71
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,206.72,163.92
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,187.39,148.83
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,178.41,142.02
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,161.44,128.66
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,144.19,114.97
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,83.74,65.32
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,15.28,7.48
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,51.97,39.06
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,91.41,72.84
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,84.34,67.15
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,77.1,61.21
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,67.46,53.02
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,57.66,44.41
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,43.49,31.74
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,28.96,18.26
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,14.74,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.27,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.54,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,8.72,1.63
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,12.91,5.25
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,17.88,9.52
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,22.87,13.75
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,28.25,18.2
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,33.65,22.59
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,120.19,94.38
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,240.07,189.13
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,243.78,190.06
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,225.57,174.89
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,403.18,310.31
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,531.0,401.37
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,633.76,472.44
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,708.53,522.89
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,756.17,554.08
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,780.94,570.41
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,670.91,491.8
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,567.67,417.42
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,708.64,520.44
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,796.39,581.61
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,762.7,557.07
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,715.9,524.65
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,669.23,490.71
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,620.65,454.43
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,568.95,414.83
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,516.21,373.21
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,461.41,328.56
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,405.99,282.29
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,349.44,234.72
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,288.4,184.11
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,229.74,137.64
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,171.96,98.36
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,112.56,71.86
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,93.52,72.23
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,93.3,72.41
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,93.0,72.5
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,91.85,71.77
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,90.59,70.96
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,81.51,63.6
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,79.36,62.04
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,76.29,59.69
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,73.12,57.23
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,68.58,53.66
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,63.96,49.93
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,57.12,44.11
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,50.21,38.01
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,37.56,26.7
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,27.27,16.96
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,13.7,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.13,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.51,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,2.65,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,17.18,8.72
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,29.09,18.5
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,19.52,10.48
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,9.95,2.53
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,34.57,22.65
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,59.38,42.62
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,62.54,44.91
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,65.71,47.24
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,272.32,209.11
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,495.52,370.5
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,572.87,423.81
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,658.49,481.87
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,749.76,547.77
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,805.4,587.94
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,757.61,554.32
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,718.57,526.44
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,671.66,492.95
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,622.82,456.96
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,571.51,417.86
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,518.88,376.35
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,463.5,331.2
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,407.48,284.28
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,350.43,235.97
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,293.67,188.14
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,236.2,142.5
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,171.32,97.64
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,113.73,72.45
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,96.53,74.81
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,135.79,107.26
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,209.03,166.89
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,136.23,107.99
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,92.42,72.19
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,114.35,90.95
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,150.9,121.86
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,136.08,109.89
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,120.58,97.32
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,90.6,72.43
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,64.6,50.46
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,57.8,44.71
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,50.93,38.65
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,37.91,27.01
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,27.28,17.04
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,13.71,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,201.07,83.67
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,387.18,310.34
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,500.49,408.8
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,618.92,504.2
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,698.84,564.51
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,779.14,621.42
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,836.31,657.74
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,885.62,686.89
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,924.52,709.07
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,960.34,728.62
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,984.58,738.63
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,1005.12,746.15
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,1001.06,740.21
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,1006.39,740.89
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,1003.24,736.66
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,996.04,730.05
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,981.87,720.0
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,963.69,707.54
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,938.39,690.51
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,909.34,671.09
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,874.98,647.75
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,837.24,622.12
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,794.01,591.04
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,748.01,556.35
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,698.57,519.28
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,647.01,479.71
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,592.2,436.65
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,536.01,391.23
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,477.71,342.78
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,418.62,292.5
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,357.88,240.35
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,297.05,188.49
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,235.8,139.07
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,175.08,97.31
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,114.93,71.51
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,95.37,73.56
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,94.18,72.77
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,92.81,71.82
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,90.87,70.42
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,80.32,61.88
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,78.25,60.5
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,76.08,59.03
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,72.97,56.63
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,69.76,54.13
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,60.47,46.6
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,56.41,43.42
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,50.61,38.5
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,44.79,33.36
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,35.89,25.37
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,27.0,16.98
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,13.31,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,159.5,17.5,1.0,14.5,36.0,198.79,99.25
2016,4,23,6,30,319.0,35.0,1.1,15.0,72.0,377.46,300.7
2016,4,23,6,45,422.0,46.0,1.2,16.0,123.5,492.5,397.12
2016,4,23,7,0,525.0,57.0,1.3,17.0,175.0,612.58,490.43
2016,4,23,7,15,589.0,64.5,1.2,17.5,232.0,694.03,549.0
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,775.88,603.99
2016,4,23,7,45,695.5,77.5,1.0,18.5,347.0,833.19,638.64
2016,4,23,8,0,738.0,83.0,0.9,19.0,405.0,882.39,666.14
