Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,767.5,87.5,1.0,20.0,461.5,921.85,688.34
2016,4,23,8,30,797.0,92.0,1.1,21.0,518.0,958.22,708.14
2016,4,23,8,45,817.5,96.0,1.25,22.0,571.5,981.38,719.99
2016,4,23,9,0,838.0,100.0,1.4,23.0,625.0,1000.83,729.51
2016,4,23,9,15,854.0,103.0,1.45,23.0,674.0,1010.61,734.15
2016,4,23,9,30,870.0,106.0,1.5,23.0,723.0,1002.98,728.02
2016,4,23,9,45,880.0,109.5,1.55,23.5,765.5,999.39,723.46
2016,4,23,10,0,890.0,113.0,1.6,24.0,808.0,991.78,716.49
2016,4,23,10,15,899.0,115.0,1.6,24.0,844.5,977.64,706.26
2016,4,23,10,30,908.0,117.0,1.6,24.0,881.0,959.53,693.74
2016,4,23,10,45,912.5,119.0,1.65,24.5,909.5,933.48,675.63
2016,4,23,11,0,917.0,121.0,1.7,25.0,938.0,903.79,655.3
2016,4,23,11,15,921.5,122.0,1.7,25.0,959.0,869.71,632.84
2016,4,23,11,30,926.0,123.0,1.7,25.0,980.0,832.29,608.16
2016,4,23,11,45,928.5,123.5,1.7,25.0,992.5,789.83,579.07
2016,4,23,12,0,931.0,124.0,1.7,25.0,1005.0,744.62,546.63
2016,4,23,12,15,931.5,124.0,1.7,25.0,1009.0,695.26,510.54
2016,4,23,12,30,932.0,124.0,1.7,25.0,1013.0,643.88,472.02
2016,4,23,12,45,929.5,124.5,1.75,25.5,1008.0,589.47,429.58
2016,4,23,13,0,927.0,125.0,1.8,26.0,1003.0,533.82,384.96
2016,4,23,13,15,924.0,124.5,1.85,26.0,989.5,476.32,338.35
2016,4,23,13,30,921.0,124.0,1.9,26.0,976.0,418.07,289.78
2016,4,23,13,45,915.0,124.0,1.95,26.0,954.0,358.64,239.48
2016,4,23,14,0,909.0,124.0,2.0,26.0,932.0,299.17,189.38
2016,4,23,14,15,902.0,122.5,2.1,25.5,902.5,238.88,141.54
2016,4,23,14,30,895.0,121.0,2.2,25.0,873.0,179.13,100.8
2016,4,23,14,45,885.5,119.0,2.3,25.0,836.0,119.72,74.96
2016,4,23,15,0,876.0,117.0,2.4,25.0,799.0,99.42,76.85
2016,4,23,15,15,863.0,114.5,2.45,25.0,756.0,98.43,76.24
2016,4,23,15,30,850.0,112.0,2.5,25.0,713.0,87.96,67.81
2016,4,23,15,45,834.0,109.0,2.6,25.0,664.5,86.86,67.11
2016,4,23,16,0,818.0,106.0,2.7,25.0,616.0,85.65,66.33
2016,4,23,16,15,795.0,102.0,2.65,24.5,562.5,83.5,64.89
2016,4,23,16,30,772.0,98.0,2.6,24.0,509.0,81.22,63.36
2016,4,23,16,45,742.0,93.0,2.55,24.0,452.5,77.98,60.87
2016,4,23,17,0,712.0,88.0,2.5,24.0,396.0,68.87,53.38
2016,4,23,17,15,668.5,81.5,2.3,23.0,338.5,64.36,49.93
2016,4,23,17,30,625.0,75.0,2.1,22.0,281.0,59.76,46.31
2016,4,23,17,45,559.5,67.0,1.9,21.5,225.0,53.72,41.19
2016,4,23,18,0,494.0,59.0,1.7,21.0,169.0,47.66,35.85
2016,4,23,18,15,394.0,47.5,1.65,20.0,119.0,38.53,27.65
2016,4,23,18,30,294.0,36.0,1.6,19.0,69.0,29.38,19.02
2016,4,23,18,45,147.0,18.0,1.6,18.5,34.5,13.81,0.29
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,70.0,22.5,1.9,15.0,30.5,110.67,60.22
2016,4,24,6,30,140.0,45.0,2.1,15.0,61.0,214.41,172.92
2016,4,24,6,45,211.5,66.0,2.35,15.5,106.5,306.85,254.32
2016,4,24,7,0,283.0,87.0,2.6,16.0,152.0,401.75,334.44
2016,4,24,7,15,343.0,103.0,2.8,16.5,203.0,502.33,415.07
2016,4,24,7,30,403.0,119.0,3.0,17.0,254.0,583.93,478.19
2016,4,24,7,45,370.5,141.5,3.2,17.5,283.0,582.07,473.57
2016,4,24,8,0,338.0,164.0,3.4,18.0,312.0,552.44,448.34
2016,4,24,8,15,323.5,192.0,3.5,18.5,349.0,569.48,458.2
2016,4,24,8,30,309.0,220.0,3.6,19.0,386.0,583.68,465.51
2016,4,24,8,45,177.0,240.0,3.75,19.5,337.5,440.6,351.04
2016,4,24,9,0,45.0,260.0,3.9,20.0,289.0,297.21,234.18
2016,4,24,9,15,27.0,237.0,3.95,20.0,255.0,247.45,194.28
2016,4,24,9,30,9.0,214.0,4.0,20.0,221.0,184.69,143.65
2016,4,24,9,45,6.5,193.0,4.1,20.5,198.5,162.03,125.12
2016,4,24,10,0,4.0,172.0,4.2,21.0,176.0,140.74,107.68
2016,4,24,10,15,10.5,229.5,4.2,21.0,239.0,194.83,150.32
2016,4,24,10,30,17.0,287.0,4.2,21.0,302.0,248.39,191.79
2016,4,24,10,45,19.0,295.5,4.25,21.5,313.0,254.96,196.14
2016,4,24,11,0,21.0,304.0,4.3,22.0,324.0,261.25,200.37
2016,4,24,11,15,193.0,366.0,4.3,22.0,545.5,477.59,367.42
2016,4,24,11,30,365.0,428.0,4.3,22.0,767.0,657.61,499.11
2016,4,24,11,45,244.5,457.0,4.3,22.5,685.5,564.31,426.83
2016,4,24,12,0,124.0,486.0,4.3,23.0,604.0,474.44,358.1
2016,4,24,12,15,116.0,485.5,4.2,23.0,596.5,451.17,340.56
2016,4,24,12,30,108.0,485.0,4.1,23.0,589.0,428.88,323.48
2016,4,24,12,45,68.5,433.0,4.1,23.0,498.5,357.15,269.87
2016,4,24,13,0,29.0,381.0,4.1,23.0,408.0,292.11,221.1
2016,4,24,13,15,21.0,315.0,4.05,23.0,334.5,243.59,184.45
2016,4,24,13,30,13.0,249.0,4.0,23.0,261.0,191.15,144.43
2016,4,24,13,45,41.0,335.5,3.95,23.0,372.5,245.36,185.22
2016,4,24,14,0,69.0,422.0,3.9,23.0,484.0,293.87,220.65
2016,4,24,14,15,41.5,343.5,3.85,23.0,380.5,235.09,176.96
2016,4,24,14,30,14.0,265.0,3.8,23.0,277.0,192.71,145.98
2016,4,24,14,45,94.0,324.0,3.75,23.0,398.0,197.21,148.66
2016,4,24,15,0,174.0,383.0,3.7,23.0,519.0,221.17,176.82
2016,4,24,15,15,442.5,272.0,3.7,23.0,592.0,154.56,123.04
2016,4,24,15,30,711.0,161.0,3.7,23.0,665.0,104.09,81.77
2016,4,24,15,45,528.5,210.5,3.7,23.0,571.0,130.95,104.37
2016,4,24,16,0,346.0,260.0,3.7,23.0,477.0,161.73,130.13
2016,4,24,16,15,485.5,199.0,3.65,23.0,474.5,127.67,102.24
2016,4,24,16,30,625.0,138.0,3.6,23.0,472.0,97.38,77.23
2016,4,24,16,45,592.0,130.0,3.55,23.0,419.0,93.55,74.32
2016,4,24,17,0,559.0,122.0,3.5,23.0,366.0,89.53,71.2
2016,4,24,17,15,513.5,112.5,3.3,22.5,312.0,81.34,64.59
2016,4,24,17,30,468.0,103.0,3.1,22.0,258.0,74.95,59.39
2016,4,24,17,45,405.5,90.5,2.9,21.5,206.0,66.24,52.01
2016,4,24,18,0,343.0,78.0,2.7,21.0,154.0,57.39,44.25
2016,4,24,18,15,256.5,60.5,2.6,20.5,108.0,44.78,32.96
2016,4,24,18,30,170.0,43.0,2.5,20.0,62.0,31.99,21.15
2016,4,24,18,45,85.0,21.5,2.45,19.5,31.0,16.31,2.3
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.5,21.5,2.55,19.5,35.0,162.53,97.16
2016,4,25,6,30,223.0,43.0,2.7,20.0,70.0,302.24,240.87
2016,4,25,6,45,315.0,58.0,2.85,20.5,118.0,407.09,330.6
2016,4,25,7,0,407.0,73.0,3.0,21.0,166.0,517.16,419.33
2016,4,25,7,15,203.5,69.0,3.2,21.5,115.5,294.04,242.15
2016,4,25,7,30,0.0,65.0,3.4,22.0,65.0,49.84,35.77
2016,4,25,7,45,2.5,105.5,3.6,22.5,106.5,89.88,68.78
2016,4,25,8,0,5.0,146.0,3.8,23.0,148.0,131.38,102.15
2016,4,25,8,15,62.5,192.5,3.9,23.5,226.0,257.07,203.97
2016,4,25,8,30,120.0,239.0,4.0,24.0,304.0,389.34,306.59
2016,4,25,8,45,62.5,210.5,4.15,24.5,244.5,265.05,207.35
2016,4,25,9,0,5.0,182.0,4.3,25.0,185.0,155.02,118.29
2016,4,25,9,15,82.5,261.5,4.35,25.0,320.0,329.67,256.29
2016,4,25,9,30,160.0,341.0,4.4,25.0,455.0,510.27,391.98
2016,4,25,9,45,210.5,357.5,4.45,25.5,517.5,566.49,431.95
2016,4,25,10,0,261.0,374.0,4.5,26.0,580.0,641.9,484.92
2016,4,25,10,15,290.0,386.0,4.5,26.5,624.0,665.31,499.66
2016,4,25,10,30,319.0,398.0,4.5,27.0,668.0,685.49,512.18
2016,4,25,10,45,570.5,279.5,4.5,27.5,782.0,795.79,593.21
2016,4,25,11,0,822.0,161.0,4.5,28.0,896.0,871.55,646.33
2016,4,25,11,15,826.5,161.5,4.5,28.0,915.5,838.39,622.63
2016,4,25,11,30,831.0,162.0,4.5,28.0,935.0,802.06,596.52
2016,4,25,11,45,854.5,149.0,4.55,28.0,952.5,755.24,563.23
2016,4,25,12,0,878.0,136.0,4.6,28.0,970.0,717.35,535.2
2016,4,25,12,15,878.5,136.0,4.55,28.0,974.0,670.25,499.12
2016,4,25,12,30,879.0,136.0,4.5,28.0,978.0,621.3,460.92
2016,4,25,12,45,874.0,138.5,4.5,28.5,972.0,569.41,418.9
2016,4,25,13,0,869.0,141.0,4.5,29.0,966.0,516.61,375.26
2016,4,25,13,15,865.5,140.5,4.45,29.0,953.0,461.99,329.9
2016,4,25,13,30,862.0,140.0,4.4,29.0,940.0,406.81,283.11
2016,4,25,13,45,853.5,141.0,4.35,29.0,917.5,350.52,235.03
2016,4,25,14,0,845.0,142.0,4.3,29.0,895.0,294.53,187.65
2016,4,25,14,15,562.5,274.5,4.25,29.0,769.5,254.85,166.21
2016,4,25,14,30,280.0,407.0,4.2,29.0,644.0,255.99,180.02
2016,4,25,14,45,539.0,273.5,4.2,29.0,704.0,168.25,115.66
2016,4,25,15,0,798.0,140.0,4.2,29.0,764.0,99.04,75.32
2016,4,25,15,15,783.5,137.0,4.1,28.5,722.0,98.89,75.58
2016,4,25,15,30,769.0,134.0,4.0,28.0,680.0,98.62,75.71
2016,4,25,15,45,745.5,132.0,3.95,28.0,631.5,98.63,75.94
2016,4,25,16,0,722.0,130.0,3.9,28.0,583.0,90.7,69.66
2016,4,25,16,15,697.0,125.0,3.75,28.0,531.5,88.75,68.3
2016,4,25,16,30,672.0,120.0,3.6,28.0,480.0,86.67,66.83
2016,4,25,16,45,336.0,120.0,3.5,28.0,300.0,81.11,62.46
2016,4,25,17,0,0.0,120.0,3.4,28.0,120.0,88.94,69.25
2016,4,25,17,15,256.0,106.0,3.2,27.5,191.5,75.93,58.71
2016,4,25,17,30,512.0,92.0,3.0,27.0,263.0,70.62,54.51
2016,4,25,17,45,447.0,81.5,2.8,26.5,210.0,60.76,46.28
2016,4,25,18,0,382.0,71.0,2.6,26.0,157.0,53.02,39.63
2016,4,25,18,15,291.5,56.0,2.65,25.5,110.5,41.92,29.85
2016,4,25,18,30,201.0,41.0,2.7,25.0,64.0,30.75,19.7
2016,4,25,18,45,100.5,20.5,2.8,24.5,32.0,15.52,2.53
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,23.0,4.05,20.0,35.0,133.07,83.97
2016,4,26,6,30,190.0,46.0,4.1,20.0,70.0,278.11,222.59
2016,4,26,6,45,266.5,64.5,4.15,20.5,116.5,373.19,304.91
2016,4,26,7,0,343.0,83.0,4.2,21.0,163.0,472.01,386.5
2016,4,26,7,15,175.5,100.5,4.3,21.0,142.0,314.77,258.52
2016,4,26,7,30,8.0,118.0,4.4,21.0,121.0,113.8,89.16
2016,4,26,7,45,28.0,147.5,4.55,21.5,159.5,180.3,144.05
2016,4,26,8,0,48.0,177.0,4.7,22.0,198.0,230.56,184.39
2016,4,26,8,15,44.0,197.0,4.8,22.5,218.5,243.48,193.28
2016,4,26,8,30,40.0,217.0,4.9,23.0,239.0,256.0,201.81
2016,4,26,8,45,84.5,254.5,5.05,23.5,306.5,338.48,266.64
2016,4,26,9,0,129.0,292.0,5.2,24.0,374.0,443.64,346.64
2016,4,26,9,15,190.0,313.0,5.25,24.5,443.5,519.73,403.53
2016,4,26,9,30,251.0,334.0,5.3,25.0,513.0,617.37,474.48
2016,4,26,9,45,498.5,255.0,5.4,25.5,638.5,789.33,602.91
2016,4,26,10,0,746.0,176.0,5.5,26.0,764.0,940.5,709.22
2016,4,26,10,15,757.0,179.5,5.55,26.0,799.0,930.69,700.61
2016,4,26,10,30,768.0,183.0,5.6,26.0,834.0,907.99,684.12
2016,4,26,10,45,774.5,186.0,5.7,26.5,861.5,886.47,667.53
2016,4,26,11,0,781.0,189.0,5.8,27.0,889.0,861.36,648.55
2016,4,26,11,15,786.0,190.5,5.85,27.0,909.0,830.27,625.84
2016,4,26,11,30,791.0,192.0,5.9,27.0,929.0,795.98,600.35
2016,4,26,11,45,552.5,332.5,5.95,27.5,850.5,698.26,523.53
2016,4,26,12,0,314.0,473.0,6.0,28.0,772.0,599.05,446.28
2016,4,26,12,15,326.5,467.0,5.95,28.0,779.0,573.17,426.85
2016,4,26,12,30,339.0,461.0,5.9,28.0,786.0,545.7,405.68
2016,4,26,12,45,341.0,457.5,5.9,28.0,783.5,512.83,380.22
2016,4,26,13,0,343.0,454.0,5.9,28.0,781.0,479.65,354.1
2016,4,26,13,15,297.5,461.5,5.85,28.0,742.0,432.8,318.03
2016,4,26,13,30,252.0,469.0,5.8,28.0,703.0,390.64,285.72
2016,4,26,13,45,133.5,373.0,5.8,28.0,496.5,286.83,210.37
2016,4,26,14,0,15.0,277.0,5.8,28.0,290.0,206.46,153.54
2016,4,26,14,15,19.5,298.0,5.7,28.0,315.0,218.08,162.36
2016,4,26,14,30,24.0,319.0,5.6,28.0,340.0,227.84,169.85
2016,4,26,14,45,122.5,350.0,5.6,28.0,447.0,211.22,156.17
2016,4,26,15,0,221.0,381.0,5.6,28.0,554.0,221.89,174.48
2016,4,26,15,15,246.0,354.0,5.5,27.5,537.0,211.62,166.97
2016,4,26,15,30,271.0,327.0,5.4,27.0,520.0,188.78,149.33
2016,4,26,15,45,165.5,299.0,5.3,27.0,414.5,184.5,146.29
2016,4,26,16,0,60.0,271.0,5.2,27.0,309.0,176.36,140.12
2016,4,26,16,15,44.0,238.0,4.95,26.5,264.5,157.84,125.68
2016,4,26,16,30,28.0,205.0,4.7,26.0,220.0,138.66,110.55
2016,4,26,16,45,27.5,184.5,4.5,26.0,198.0,126.08,100.52
2016,4,26,17,0,27.0,164.0,4.3,26.0,176.0,113.19,90.14
2016,4,26,17,15,18.0,142.0,4.1,25.5,149.5,102.0,81.22
2016,4,26,17,30,9.0,120.0,3.9,25.0,123.0,86.62,68.56
2016,4,26,17,45,78.0,111.0,3.7,24.5,129.0,78.37,61.72
2016,4,26,18,0,147.0,102.0,3.5,24.0,135.0,70.9,55.25
2016,4,26,18,15,98.5,72.5,3.5,23.5,91.5,51.55,38.31
2016,4,26,18,30,50.0,43.0,3.5,23.0,48.0,31.68,20.7
2016,4,26,18,45,25.0,21.5,3.55,23.0,24.0,16.39,3.74
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.0,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,12.0,7.0,3.3,18.0,7.0,15.14,0.0
2016,4,27,6,15,114.5,27.5,3.35,18.0,41.0,161.53,108.43
2016,4,27,6,30,217.0,48.0,3.4,18.0,75.0,304.53,245.95
2016,4,27,6,45,327.0,61.5,3.45,18.0,126.5,422.92,347.77
2016,4,27,7,0,437.0,75.0,3.5,18.0,178.0,547.86,449.47
2016,4,27,7,15,503.5,85.0,3.4,18.0,234.5,638.41,519.68
2016,4,27,7,30,570.0,95.0,3.3,18.0,291.0,724.85,583.51
2016,4,27,7,45,631.0,99.0,3.25,18.5,352.0,798.19,634.01
2016,4,27,8,0,692.0,103.0,3.2,19.0,413.0,869.91,681.36
2016,4,27,8,15,725.0,108.5,3.15,20.0,470.0,913.04,705.7
2016,4,27,8,30,758.0,114.0,3.1,21.0,527.0,953.29,727.52
2016,4,27,8,45,791.5,114.5,3.05,22.0,583.5,977.26,737.78
2016,4,27,9,0,825.0,115.0,3.0,23.0,640.0,1005.79,751.05
2016,4,27,9,15,842.5,118.0,2.95,23.5,689.5,1016.88,754.08
2016,4,27,9,30,860.0,121.0,2.9,24.0,739.0,1023.92,754.71
2016,4,27,9,45,878.5,121.5,2.9,24.5,784.5,1010.8,742.86
2016,4,27,10,0,897.0,122.0,2.9,25.0,830.0,1007.94,738.13
2016,4,27,10,15,906.5,123.5,2.8,25.5,867.0,993.3,724.96
2016,4,27,10,30,916.0,125.0,2.7,26.0,904.0,974.69,709.56
2016,4,27,10,45,925.0,125.5,2.65,26.5,934.0,950.75,691.38
2016,4,27,11,0,934.0,126.0,2.6,27.0,964.0,922.95,670.91
2016,4,27,11,15,938.0,127.0,2.6,27.0,985.5,887.69,647.4
2016,4,27,11,30,942.0,128.0,2.6,27.0,1007.0,849.1,621.68
2016,4,27,11,45,950.0,125.0,2.6,27.5,1021.5,807.18,591.56
2016,4,27,12,0,958.0,122.0,2.6,28.0,1036.0,762.2,557.98
2016,4,27,12,15,958.5,122.0,2.6,28.0,1039.5,711.73,520.93
2016,4,27,12,30,959.0,122.0,2.6,28.0,1043.0,659.22,481.46
2016,4,27,12,45,958.5,121.0,2.6,28.5,1038.0,603.73,437.84
2016,4,27,13,0,958.0,120.0,2.6,29.0,1033.0,546.85,392.03
2016,4,27,13,15,955.0,119.5,2.55,29.0,1019.0,488.0,344.16
2016,4,27,13,30,952.0,119.0,2.5,29.0,1005.0,428.37,294.45
2016,4,27,13,45,948.0,117.5,2.5,29.0,983.0,367.26,242.95
2016,4,27,14,0,944.0,116.0,2.5,29.0,961.0,305.9,191.46
2016,4,27,14,15,937.0,114.5,2.4,28.5,930.5,243.94,142.34
2016,4,27,14,30,930.0,113.0,2.3,28.0,900.0,182.5,100.23
2016,4,27,14,45,921.0,111.0,2.25,28.0,862.5,121.42,72.69
2016,4,27,15,0,912.0,109.0,2.2,28.0,825.0,96.41,73.42
2016,4,27,15,15,899.5,106.5,2.0,28.0,780.5,95.27,72.68
2016,4,27,15,30,887.0,104.0,1.8,28.0,736.0,93.94,71.77
2016,4,27,15,45,870.0,101.5,1.65,28.0,686.0,92.28,70.61
2016,4,27,16,0,853.0,99.0,1.5,28.0,636.0,81.98,62.38
2016,4,27,16,15,831.0,95.5,1.35,28.0,582.0,79.95,60.93
2016,4,27,16,30,809.0,92.0,1.2,28.0,528.0,77.81,59.39
2016,4,27,16,45,778.5,88.0,1.1,28.0,470.5,75.05,57.33
2016,4,27,17,0,748.0,84.0,1.0,28.0,413.0,72.22,55.2
2016,4,27,17,15,706.0,78.5,0.85,27.5,354.5,62.8,47.61
2016,4,27,17,30,664.0,73.0,0.7,27.0,296.0,58.78,44.47
2016,4,27,17,45,599.5,66.0,0.55,26.5,238.5,53.35,39.99
2016,4,27,18,0,535.0,59.0,0.4,26.0,181.0,47.95,35.36
2016,4,27,18,15,434.5,48.0,0.45,25.5,129.5,39.11,27.56
2016,4,27,18,30,334.0,37.0,0.5,25.0,78.0,30.28,19.46
2016,4,27,18,45,167.0,18.5,0.6,24.5,39.0,14.9,3.4
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,16.5,4.5,1.2,13.5,4.5,0.0,0.0
2016,4,28,6,0,33.0,9.0,1.2,14.0,9.0,33.6,0.0
2016,4,28,6,15,156.5,26.5,1.45,15.0,45.0,215.52,152.04
2016,4,28,6,30,280.0,44.0,1.7,16.0,81.0,351.91,285.01
2016,4,28,6,45,372.0,57.5,2.0,17.0,131.5,456.86,373.14
2016,4,28,7,0,464.0,71.0,2.3,18.0,182.0,573.64,465.75
2016,4,28,7,15,525.0,80.0,2.45,18.5,237.5,653.68,526.35
2016,4,28,7,30,586.0,89.0,2.6,19.0,293.0,733.65,584.19
2016,4,28,7,45,630.0,95.5,2.8,20.0,349.5,792.98,623.93
2016,4,28,8,0,674.0,102.0,3.0,21.0,406.0,850.58,661.16
2016,4,28,8,15,704.5,107.5,3.25,21.5,461.0,890.97,686.97
2016,4,28,8,30,735.0,113.0,3.5,22.0,516.0,928.55,710.54
2016,4,28,8,45,758.5,117.0,3.8,23.0,568.5,946.39,719.23
2016,4,28,9,0,782.0,121.0,4.1,24.0,621.0,968.78,731.1
2016,4,28,9,15,799.0,124.5,4.1,24.0,668.5,980.17,736.57
2016,4,28,9,30,816.0,128.0,4.1,24.0,716.0,987.63,739.63
2016,4,28,9,45,827.5,131.5,4.2,24.5,758.0,985.6,735.64
2016,4,28,10,0,839.0,135.0,4.3,25.0,800.0,979.57,729.21
2016,4,28,10,15,848.0,137.0,4.3,25.5,835.0,965.57,717.1
2016,4,28,10,30,857.0,139.0,4.3,26.0,870.0,933.57,693.14
2016,4,28,10,45,861.0,142.5,4.35,26.5,897.5,909.18,674.82
2016,4,28,11,0,865.0,146.0,4.4,27.0,925.0,881.25,654.18
2016,4,28,11,15,869.0,147.5,4.4,27.0,944.5,848.27,631.25
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,812.13,606.15
2016,4,28,11,45,871.0,152.0,4.45,27.0,975.0,769.69,575.02
2016,4,28,12,0,869.0,155.0,4.5,27.0,986.0,724.92,541.65
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.5,677.12,505.21
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,627.66,466.72
2016,4,28,12,45,855.5,161.5,4.4,27.5,982.0,579.59,427.36
2016,4,28,13,0,843.0,168.0,4.4,28.0,973.0,524.81,382.45
2016,4,28,13,15,838.0,167.5,4.35,28.0,958.5,468.77,336.31
2016,4,28,13,30,833.0,167.0,4.3,28.0,944.0,412.5,288.96
2016,4,28,13,45,808.0,177.0,4.25,28.0,916.5,356.39,241.64
2016,4,28,14,0,783.0,187.0,4.2,28.0,889.0,302.52,196.67
2016,4,28,14,15,772.5,185.0,4.15,28.0,859.0,247.01,152.33
2016,4,28,14,30,762.0,183.0,4.1,28.0,829.0,192.81,114.62
2016,4,28,14,45,525.5,276.0,4.05,28.0,712.5,170.41,117.15
2016,4,28,15,0,289.0,369.0,4.0,28.0,596.0,203.45,159.4
2016,4,28,15,15,461.5,286.5,3.95,27.5,626.5,161.8,126.69
2016,4,28,15,30,634.0,204.0,3.9,27.0,657.0,125.93,98.23
2016,4,28,15,45,366.5,245.0,3.85,27.0,503.0,153.3,120.82
2016,4,28,16,0,99.0,286.0,3.8,27.0,349.0,184.81,146.68
2016,4,28,16,15,104.5,262.0,3.65,26.5,323.0,171.51,136.57
2016,4,28,16,30,110.0,238.0,3.5,26.0,297.0,157.77,126.08
2016,4,28,16,45,55.0,126.5,3.35,26.0,156.0,92.51,72.43
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,11.43,4.11
2016,4,28,17,15,0.0,12.5,3.0,25.5,12.5,9.51,2.53
2016,4,28,17,30,0.0,10.0,2.8,25.0,10.0,7.6,0.91
2016,4,28,17,45,76.0,56.0,2.65,25.0,73.5,42.89,31.33
2016,4,28,18,0,152.0,102.0,2.5,25.0,137.0,71.15,55.27
2016,4,28,18,15,105.5,72.5,2.55,24.5,93.5,51.77,38.39
2016,4,28,18,30,59.0,43.0,2.6,24.0,50.0,31.84,20.85
2016,4,28,18,45,29.5,21.5,2.7,24.0,25.0,16.48,4.86
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.56,0.0
2016,4,29,6,15,56.0,27.0,2.8,21.5,34.0,94.08,63.97
2016,4,29,6,30,105.0,49.0,2.9,22.0,63.0,186.36,147.49
2016,4,29,6,45,152.5,75.0,3.05,22.5,106.0,265.8,214.95
2016,4,29,7,0,200.0,101.0,3.2,23.0,149.0,344.52,279.71
2016,4,29,7,15,100.0,80.5,3.55,23.0,104.5,190.9,155.12
2016,4,29,7,30,0.0,60.0,3.9,23.0,60.0,45.96,32.46
2016,4,29,7,45,0.0,65.5,4.25,23.5,65.5,50.22,35.85
2016,4,29,8,0,0.0,71.0,4.6,24.0,71.0,54.49,39.11
2016,4,29,8,15,0.0,112.0,4.75,24.5,112.0,89.32,67.08
2016,4,29,8,30,0.0,153.0,4.9,25.0,153.0,126.21,96.18
2016,4,29,8,45,16.0,202.5,5.1,25.5,213.0,188.08,145.2
2016,4,29,9,0,32.0,252.0,5.3,26.0,273.0,273.31,211.12
2016,4,29,9,15,20.5,231.0,5.35,26.0,245.0,213.91,164.09
2016,4,29,9,30,9.0,210.0,5.4,26.0,217.0,180.69,137.46
2016,4,29,9,45,7.0,193.5,5.45,26.5,199.5,162.76,122.9
2016,4,29,10,0,5.0,177.0,5.5,27.0,182.0,145.83,109.21
2016,4,29,10,15,9.0,213.5,5.45,27.0,221.5,179.61,135.24
2016,4,29,10,30,13.0,250.0,5.4,27.0,261.0,212.86,160.56
2016,4,29,10,45,14.0,266.5,5.4,27.0,279.5,225.89,170.22
2016,4,29,11,0,15.0,283.0,5.4,27.0,298.0,238.53,179.57
2016,4,29,11,15,73.0,381.0,5.35,27.0,449.5,378.34,285.56
2016,4,29,11,30,131.0,479.0,5.3,27.0,601.0,507.66,380.17
2016,4,29,11,45,71.0,346.0,5.25,27.5,412.5,330.93,248.47
2016,4,29,12,0,11.0,213.0,5.2,28.0,224.0,173.12,128.41
2016,4,29,12,15,12.0,233.5,5.15,28.0,245.5,188.19,139.95
2016,4,29,12,30,13.0,254.0,5.1,28.0,267.0,202.68,150.82
2016,4,29,12,45,22.5,324.0,5.05,28.0,345.5,255.31,190.33
2016,4,29,13,0,32.0,394.0,5.0,28.0,424.0,302.26,225.0
2016,4,29,13,15,91.5,437.0,4.9,28.0,523.0,347.19,257.16
2016,4,29,13,30,151.0,480.0,4.8,28.0,622.0,371.12,272.62
2016,4,29,13,45,136.5,466.0,4.75,28.0,592.0,339.26,248.41
2016,4,29,14,0,122.0,452.0,4.7,28.0,562.0,309.78,226.35
2016,4,29,14,15,138.5,438.5,4.6,27.5,559.5,288.61,210.05
2016,4,29,14,30,155.0,425.0,4.5,27.0,557.0,265.85,193.51
2016,4,29,14,45,128.0,401.5,4.4,27.0,507.5,234.61,173.74
2016,4,29,15,0,101.0,378.0,4.3,27.0,458.0,232.37,182.96
2016,4,29,15,15,67.0,332.5,4.1,27.0,384.5,209.8,165.35
2016,4,29,15,30,33.0,287.0,3.9,27.0,311.0,185.85,146.58
2016,4,29,15,45,27.0,268.5,3.75,27.0,287.5,187.59,148.39
2016,4,29,16,0,21.0,250.0,3.6,27.0,264.0,175.14,138.76
2016,4,29,16,15,125.5,242.5,3.35,26.5,312.0,155.5,123.48
2016,4,29,16,30,230.0,235.0,3.1,26.0,360.0,153.41,122.45
2016,4,29,16,45,283.5,200.5,2.9,26.0,338.0,131.04,104.42
2016,4,29,17,0,337.0,166.0,2.7,26.0,316.0,113.07,89.89
2016,4,29,17,15,233.5,169.0,2.55,25.5,266.0,112.78,90.16
2016,4,29,17,30,130.0,172.0,2.4,25.0,216.0,112.51,90.35
2016,4,29,17,45,101.5,138.0,2.25,25.0,169.0,92.36,73.39
2016,4,29,18,0,73.0,104.0,2.1,25.0,122.0,72.06,56.0
2016,4,29,18,15,36.5,71.5,2.05,24.5,80.5,51.0,37.76
2016,4,29,18,30,0.0,39.0,2.0,24.0,39.0,29.12,18.64
2016,4,29,18,45,0.0,19.5,2.0,24.0,19.5,14.89,4.25
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,4.5,3.15,15.0,4.5,0.0,0.0
2016,4,30,6,0,14.0,9.0,3.3,15.0,9.0,18.35,0.0
2016,4,30,6,15,98.5,31.0,3.4,15.0,43.5,157.22,115.35
2016,4,30,6,30,183.0,53.0,3.5,15.0,78.0,262.2,215.56
2016,4,30,6,45,275.0,70.0,3.65,15.5,127.5,387.84,323.13
2016,4,30,7,0,367.0,87.0,3.8,16.0,177.0,499.32,415.52
2016,4,30,7,15,429.5,99.5,3.9,16.5,231.0,579.72,478.73
2016,4,30,7,30,492.0,112.0,4.0,17.0,285.0,661.36,540.24
2016,4,30,7,45,543.5,119.5,4.15,18.0,342.0,725.76,585.44
2016,4,30,8,0,595.0,127.0,4.3,19.0,399.0,800.61,636.8
2016,4,30,8,15,628.5,134.5,4.25,19.5,453.5,846.08,665.64
2016,4,30,8,30,662.0,142.0,4.2,20.0,508.0,888.74,691.98
2016,4,30,8,45,693.0,145.0,4.2,21.0,561.0,920.57,709.12
2016,4,30,9,0,724.0,148.0,4.2,22.0,614.0,948.92,723.63
2016,4,30,9,15,742.5,152.5,4.0,22.5,661.5,962.56,728.2
2016,4,30,9,30,761.0,157.0,3.8,23.0,709.0,972.4,730.29
2016,4,30,9,45,601.0,237.5,3.6,23.5,689.0,879.03,661.02
2016,4,30,10,0,441.0,318.0,3.4,24.0,669.0,778.34,584.06
2016,4,30,10,15,347.5,368.5,3.2,24.0,653.0,701.21,526.41
2016,4,30,10,30,254.0,419.0,3.0,24.0,637.0,644.92,482.63
2016,4,30,10,45,556.0,286.5,2.8,24.5,783.0,789.08,587.89
2016,4,30,11,0,858.0,154.0,2.6,25.0,929.0,895.94,659.64
2016,4,30,11,15,863.0,155.0,2.35,25.0,949.5,849.37,625.15
2016,4,30,11,30,868.0,156.0,2.1,25.0,970.0,813.65,599.1
2016,4,30,11,45,881.5,149.5,1.9,25.5,985.5,775.69,569.43
2016,4,30,12,0,895.0,143.0,1.7,26.0,1001.0,734.58,537.26
2016,4,30,12,15,896.0,143.0,1.6,26.0,1004.5,686.93,501.8
2016,4,30,12,30,897.0,143.0,1.5,26.0,1008.0,637.41,464.27
2016,4,30,12,45,898.0,141.0,1.4,26.5,1004.0,585.05,422.96
2016,4,30,13,0,899.0,139.0,1.3,27.0,1000.0,531.37,379.74
2016,4,30,13,15,896.0,138.5,1.3,27.0,986.5,475.7,335.19
2016,4,30,13,30,893.0,138.0,1.3,27.0,973.0,419.39,288.87
2016,4,30,13,45,890.0,135.5,1.35,27.0,952.0,361.49,240.62
2016,4,30,14,0,887.0,133.0,1.4,27.0,931.0,303.32,192.14
2016,4,30,14,15,880.5,131.5,1.35,27.0,902.0,244.92,145.55
2016,4,30,14,30,874.0,130.0,1.3,27.0,873.0,187.01,105.36
2016,4,30,14,45,867.0,126.5,1.3,27.0,837.5,128.78,77.97
2016,4,30,15,0,860.0,123.0,1.3,27.0,802.0,101.61,77.82
2016,4,30,15,15,848.0,120.5,1.25,27.0,759.5,91.1,69.49
2016,4,30,15,30,836.0,118.0,1.2,27.0,717.0,90.74,69.39
2016,4,30,15,45,822.5,113.0,1.15,27.0,669.5,88.69,67.9
2016,4,30,16,0,809.0,108.0,1.1,27.0,622.0,86.41,66.25
2016,4,30,16,15,787.5,104.5,1.05,26.5,569.5,84.71,65.21
2016,4,30,16,30,766.0,101.0,1.0,26.0,517.0,82.91,64.1
2016,4,30,16,45,739.5,95.0,0.95,26.0,462.0,79.13,61.19
2016,4,30,17,0,713.0,89.0,0.9,26.0,407.0,69.38,53.26
2016,4,30,17,15,672.0,83.5,0.85,25.5,350.5,65.63,50.42
2016,4,30,17,30,631.0,78.0,0.8,25.0,294.0,61.84,47.45
2016,4,30,17,45,574.0,69.5,0.8,24.5,238.5,55.58,42.26
2016,4,30,18,0,517.0,61.0,0.8,24.0,183.0,49.24,36.8
2016,4,30,18,15,422.0,50.5,0.85,23.0,132.0,40.92,29.48
2016,4,30,18,30,327.0,40.0,0.9,22.0,81.0,32.63,21.84
2016,4,30,18,45,185.0,24.5,0.95,21.5,45.5,18.73,7.36
2016,4,30,19,0,43.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,21.5,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.0,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,52.0,12.0,3.0,16.0,14.0,51.32,0.0
2016,5,1,6,15,174.5,29.0,3.25,16.5,51.0,236.76,177.74
2016,5,1,6,30,297.0,46.0,3.5,17.0,88.0,368.72,301.0
2016,5,1,6,45,380.5,58.5,3.75,17.5,137.0,465.27,383.3
2016,5,1,7,0,464.0,71.0,4.0,18.0,186.0,574.35,471.48
2016,5,1,7,15,232.0,68.5,4.1,18.5,126.0,344.29,286.59
2016,5,1,7,30,0.0,66.0,4.2,19.0,66.0,50.61,36.84
2016,5,1,7,45,0.0,89.5,4.35,19.5,89.5,70.82,53.61
2016,5,1,8,0,0.0,113.0,4.5,20.0,113.0,91.63,70.45
2016,5,1,8,15,66.5,180.0,4.5,20.0,217.0,243.64,196.4
2016,5,1,8,30,133.0,247.0,4.5,20.0,321.0,410.06,328.12
2016,5,1,8,45,183.0,270.0,4.55,20.5,382.0,480.34,381.24
2016,5,1,9,0,233.0,293.0,4.6,21.0,443.0,549.12,432.23
2016,5,1,9,15,119.0,240.0,4.55,21.0,317.0,365.41,288.29
2016,5,1,9,30,5.0,187.0,4.5,21.0,191.0,156.13,120.16
2016,5,1,9,45,5.5,183.5,4.5,21.5,188.0,152.58,117.1
2016,5,1,10,0,6.0,180.0,4.5,22.0,185.0,149.29,114.05
2016,5,1,10,15,15.0,251.0,4.5,22.0,264.0,217.26,167.32
2016,5,1,10,30,24.0,322.0,4.5,22.0,343.0,284.68,219.1
2016,5,1,10,45,18.0,283.0,4.5,22.5,299.0,243.22,186.28
2016,5,1,11,0,12.0,244.0,4.5,23.0,255.0,203.85,155.27
2016,5,1,11,15,11.0,228.5,4.5,23.0,239.0,189.11,143.73
2016,5,1,11,30,10.0,213.0,4.5,23.0,223.0,174.75,132.47
2016,5,1,11,45,52.5,346.5,4.5,23.0,397.5,317.68,242.59
2016,5,1,12,0,95.0,480.0,4.5,23.0,572.0,444.17,336.5
2016,5,1,12,15,70.0,456.0,4.5,23.0,524.0,396.91,300.42
2016,5,1,12,30,45.0,432.0,4.5,23.0,476.0,353.32,267.54
2016,5,1,12,45,58.0,447.0,4.5,23.5,503.0,361.11,272.7
2016,5,1,13,0,71.0,462.0,4.5,24.0,530.0,366.48,275.72
2016,5,1,13,15,88.0,466.0,4.55,24.0,549.0,364.12,273.35
2016,5,1,13,30,105.0,470.0,4.6,24.0,568.0,359.34,268.9
2016,5,1,13,45,76.0,435.0,4.65,24.0,505.5,315.77,236.52
2016,5,1,14,0,47.0,400.0,4.7,24.0,443.0,277.09,208.17
2016,5,1,14,15,180.5,400.5,4.7,23.5,556.0,278.55,204.16
2016,5,1,14,30,314.0,401.0,4.7,23.0,669.0,259.46,185.54
2016,5,1,14,45,300.5,385.5,4.75,23.0,633.0,222.69,163.78
2016,5,1,15,0,287.0,370.0,4.8,23.0,597.0,203.5,162.74
2016,5,1,15,15,475.0,281.0,4.75,23.0,633.0,159.12,126.89
2016,5,1,15,30,663.0,192.0,4.7,23.0,669.0,119.46,94.52
2016,5,1,15,45,604.5,195.5,4.7,23.0,607.5,123.37,98.07
2016,5,1,16,0,546.0,199.0,4.7,23.0,546.0,126.79,101.22
2016,5,1,16,15,575.0,170.5,4.55,22.5,508.5,113.93,90.97
2016,5,1,16,30,604.0,142.0,4.4,22.0,471.0,98.95,78.85
2016,5,1,16,45,550.5,144.0,4.3,22.0,420.0,99.84,79.91
2016,5,1,17,0,497.0,146.0,4.2,22.0,369.0,100.95,81.16
2016,5,1,17,15,452.0,134.0,3.95,21.5,315.5,93.67,75.38
2016,5,1,17,30,407.0,122.0,3.7,21.0,262.0,86.16,69.28
2016,5,1,17,45,347.5,106.5,3.5,21.0,210.5,75.96,60.54
2016,5,1,18,0,288.0,91.0,3.3,21.0,159.0,65.79,51.59
2016,5,1,18,15,214.5,70.5,3.3,20.5,113.5,51.31,38.74
2016,5,1,18,30,141.0,50.0,3.3,20.0,68.0,36.68,25.48
2016,5,1,18,45,70.5,28.0,3.3,19.5,37.0,20.92,9.38
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,5.5,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,0.0,11.0,4.8,13.0,11.0,8.65,0.0
2016,5,2,6,15,72.0,30.5,4.95,13.0,41.0,130.48,98.45
2016,5,2,6,30,144.0,50.0,5.1,13.0,71.0,219.6,182.58
2016,5,2,6,45,190.0,70.5,5.3,13.5,110.5,289.25,244.77
2016,5,2,7,0,236.0,91.0,5.5,14.0,150.0,359.76,305.68
2016,5,2,7,15,269.5,110.0,5.55,14.0,194.0,416.75,353.6
2016,5,2,7,30,303.0,129.0,5.6,14.0,238.0,473.85,400.09
2016,5,2,7,45,151.5,76.0,5.65,14.0,130.5,249.55,211.47
2016,5,2,8,0,0.0,23.0,5.7,14.0,23.0,17.55,9.32
2016,5,2,8,15,0.0,33.5,5.7,14.0,33.5,25.62,16.15
2016,5,2,8,30,0.0,44.0,5.7,14.0,44.0,33.72,22.92
2016,5,2,8,45,70.5,171.5,5.7,14.5,217.0,229.45,188.27
2016,5,2,9,0,141.0,299.0,5.7,15.0,390.0,461.86,374.14
2016,5,2,9,15,70.5,177.0,5.6,15.0,222.5,248.82,201.62
2016,5,2,9,30,0.0,55.0,5.5,15.0,55.0,42.37,29.61
2016,5,2,9,45,0.0,64.0,5.45,15.5,64.0,49.39,35.33
2016,5,2,10,0,0.0,73.0,5.4,16.0,73.0,56.43,40.96
2016,5,2,10,15,4.0,134.0,5.25,16.0,137.5,108.89,83.9
2016,5,2,10,30,8.0,195.0,5.1,16.0,202.0,162.18,126.87
2016,5,2,10,45,12.0,244.0,5.0,16.0,255.5,205.29,161.15
2016,5,2,11,0,16.0,293.0,4.9,16.0,309.0,247.58,194.38
2016,5,2,11,15,17.5,309.0,4.85,16.0,326.0,259.64,203.55
2016,5,2,11,30,19.0,325.0,4.8,16.0,343.0,271.16,212.34
2016,5,2,11,45,21.0,343.0,4.75,16.0,363.5,284.04,222.16
2016,5,2,12,0,23.0,361.0,4.7,16.0,384.0,296.14,231.36
2016,5,2,12,15,96.0,430.5,4.75,16.0,524.0,394.34,307.91
2016,5,2,12,30,169.0,500.0,4.8,16.0,664.0,474.14,368.12
2016,5,2,12,45,186.5,482.5,4.85,16.0,662.0,451.01,349.6
2016,5,2,13,0,204.0,465.0,4.9,16.0,660.0,426.88,330.21
2016,5,2,13,15,107.5,333.5,4.9,16.0,436.5,281.8,218.46
2016,5,2,13,30,11.0,202.0,4.9,16.0,213.0,156.82,121.24
2016,5,2,13,45,9.5,199.0,4.9,16.5,208.5,152.82,118.0
2016,5,2,14,0,8.0,196.0,4.9,17.0,204.0,149.03,114.84
2016,5,2,14,15,8.0,195.5,4.8,17.0,203.0,147.45,113.67
2016,5,2,14,30,8.0,195.0,4.7,17.0,202.0,145.82,112.54
2016,5,2,14,45,10.5,222.5,4.6,17.5,231.0,162.82,126.19
2016,5,2,15,0,13.0,250.0,4.5,18.0,260.0,179.04,145.67
2016,5,2,15,15,10.0,226.0,4.35,18.0,233.5,163.31,132.84
2016,5,2,15,30,7.0,202.0,4.2,18.0,207.0,147.31,119.76
2016,5,2,15,45,4.5,186.5,4.1,18.0,190.0,136.61,111.1
2016,5,2,16,0,2.0,171.0,4.0,18.0,173.0,125.8,102.3
2016,5,2,16,15,23.0,195.5,3.8,17.5,209.0,141.17,115.9
2016,5,2,16,30,44.0,220.0,3.6,17.0,245.0,147.29,121.71
2016,5,2,16,45,133.5,202.0,3.45,17.0,264.5,133.55,110.39
2016,5,2,17,0,223.0,184.0,3.3,17.0,284.0,120.99,100.01
2016,5,2,17,15,206.5,161.5,3.0,16.5,244.5,110.83,91.75
2016,5,2,17,30,190.0,139.0,2.7,16.0,205.0,96.6,79.76
2016,5,2,17,45,312.5,105.0,2.4,16.0,190.0,75.56,61.4
2016,5,2,18,0,435.0,71.0,2.1,16.0,175.0,53.57,41.9
2016,5,2,18,15,347.5,57.5,1.8,15.5,127.0,43.41,32.68
2016,5,2,18,30,260.0,44.0,1.5,15.0,79.0,33.23,23.16
2016,5,2,18,45,130.0,27.0,1.2,14.5,44.5,20.36,9.64
2016,5,2,19,0,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,5.9,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,120.11,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,281.23,220.7
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,427.69,353.71
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,536.41,444.2
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,648.58,532.23
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,722.92,588.06
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,797.11,641.37
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,853.6,678.89
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,902.0,709.51
