Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,939.22,731.78
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,973.32,751.58
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,995.38,762.92
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,1013.77,771.87
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,1009.2,766.44
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,1014.3,767.99
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,1010.35,762.08
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,1002.41,753.81
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,987.12,740.85
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,967.92,725.52
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,942.14,705.97
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,912.69,684.13
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,878.01,660.13
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,840.03,633.84
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,797.77,602.58
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,752.72,567.75
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,703.21,530.11
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,651.75,490.09
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,597.21,445.82
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,541.44,399.49
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,484.18,351.56
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,426.12,301.74
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,366.37,249.87
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,306.5,198.09
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,246.04,148.2
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,186.12,104.97
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,126.8,75.67
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,96.21,74.8
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,95.18,74.14
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,93.95,73.31
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,92.13,72.0
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,81.47,63.3
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,79.51,62.0
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,77.43,60.6
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,74.75,58.55
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,71.99,56.43
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,62.66,48.83
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,58.69,45.74
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,53.3,41.19
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,47.91,36.47
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,40.3,29.65
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,32.73,22.56
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,20.34,9.8
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,7.87,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,5.9,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,116.63,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,274.9,215.52
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,418.37,344.3
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,523.21,431.97
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,631.19,517.61
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,706.81,574.2
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,782.28,627.96
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,837.85,663.99
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,891.61,697.48
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,922.77,715.47
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,958.34,736.42
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,982.08,747.83
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,1002.15,756.79
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,1011.66,759.47
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,1017.22,759.73
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,1000.1,745.39
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,993.23,738.31
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,979.48,727.85
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,961.8,714.99
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,937.08,696.18
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,908.69,675.08
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,874.64,651.32
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,837.3,625.33
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,796.01,594.67
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,751.82,560.73
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,703.22,524.01
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,652.63,484.94
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,598.88,441.64
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,543.84,396.3
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,486.28,348.71
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,428.04,299.37
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,369.1,248.72
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,309.86,198.02
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,249.68,148.93
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,189.97,106.28
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,130.26,76.7
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,98.14,75.17
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,97.46,74.96
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,96.58,74.58
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,85.49,65.64
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,83.93,64.56
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,82.07,63.37
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,80.1,62.08
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,76.86,59.59
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,73.49,56.98
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,64.06,49.4
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,60.13,46.39
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,54.84,41.99
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,49.53,37.41
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,41.53,30.33
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,33.55,22.98
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,21.58,10.83
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,65.35,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,177.82,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,340.69,265.06
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,488.72,393.22
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,585.6,471.4
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,685.35,547.16
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,755.24,596.2
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,818.13,637.6
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,867.45,666.87
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,914.44,693.44
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,948.43,711.81
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,979.28,727.89
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,997.8,734.36
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,1012.61,738.58
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,1005.95,729.98
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,1009.06,728.08
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,1002.89,721.09
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,992.8,711.95
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,977.27,701.0
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,957.9,687.83
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,930.73,668.51
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,900.07,647.15
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,865.6,624.67
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,827.93,600.06
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,786.06,571.04
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,741.47,538.74
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,692.59,503.72
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,641.88,466.37
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,588.54,426.18
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,534.06,383.7
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,477.66,338.21
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,420.63,290.91
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,362.21,241.72
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,303.75,192.52
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,244.88,145.04
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,186.55,103.66
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,142.91,89.38
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,156.4,121.58
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,165.31,128.94
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,184.71,144.7
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,131.38,102.24
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,84.86,64.7
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,95.03,73.48
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,112.59,88.37
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,106.0,83.23
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,99.08,77.81
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,90.27,71.02
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,81.07,63.75
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,69.82,54.4
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,58.13,44.43
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,46.12,34.0
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,33.84,23.04
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,21.9,11.18
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,61.51,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,167.08,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,329.7,258.82
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,474.46,384.24
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,571.4,462.74
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,671.13,538.88
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,742.84,590.37
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,814.25,639.18
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,865.1,670.27
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,907.44,694.52
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,943.51,716.78
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,976.43,736.68
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,998.44,747.7
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,1016.79,756.32
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,1011.61,748.71
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,1016.17,747.97
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,1012.65,742.03
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,1005.16,733.8
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,989.35,721.87
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,969.68,707.66
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,944.34,688.58
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,915.31,667.31
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,880.62,643.74
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,842.62,618.02
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,800.52,587.82
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,755.47,553.97
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,705.77,517.25
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,654.1,478.24
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,599.78,435.41
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,544.06,390.46
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,486.12,343.61
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,427.41,294.85
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,367.33,244.18
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,307.04,193.37
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,246.36,144.39
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,186.13,101.54
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,126.73,72.12
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,92.97,70.57
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,92.09,70.21
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,91.04,69.68
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,89.62,68.73
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,88.05,67.65
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,77.43,59.22
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,75.59,58.04
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,73.48,56.5
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,71.35,54.93
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,67.17,51.83
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,58.08,44.43
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,53.04,40.27
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,48.01,35.94
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,40.39,29.25
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,32.79,22.28
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,21.63,11.27
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,10.23,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,42.99,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,130.33,13.76
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,269.81,213.77
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,393.84,323.66
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,484.93,399.92
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,587.26,481.0
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,662.1,537.7
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,736.67,591.94
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,793.68,631.39
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,848.9,668.56
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,886.37,691.47
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,921.04,712.06
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,944.79,725.61
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,957.7,731.6
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,968.6,735.58
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,975.67,737.06
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,972.41,732.04
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,965.29,724.64
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,952.24,714.14
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,935.36,701.24
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,910.76,682.18
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,882.67,660.91
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,849.32,637.45
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,812.81,611.09
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,765.34,575.67
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,727.02,545.78
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,679.78,509.37
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,630.79,470.91
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,578.95,428.7
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,526.09,384.76
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,454.17,328.98
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,414.54,299.67
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,376.0,268.36
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,337.29,236.88
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,295.25,207.16
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,277.96,198.26
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,178.08,120.33
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,97.38,74.24
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,97.28,74.38
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,97.04,74.37
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,97.65,75.07
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,90.42,69.36
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,88.83,68.43
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,87.12,67.4
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,83.26,64.58
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,79.18,61.54
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,74.98,58.34
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,70.67,54.98
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,63.51,49.06
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,56.15,42.76
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,44.7,32.73
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,35.56,24.42
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,23.32,12.58
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,11.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.11,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,9.9,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,64.53,46.96
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,114.86,91.4
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,182.81,149.34
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,233.44,192.1
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,284.38,234.38
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,336.24,276.24
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,162.34,132.28
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.33,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,52.98,38.08
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,105.09,80.2
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,97.21,73.37
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,90.0,67.2
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,124.69,94.83
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,159.5,122.18
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,122.02,92.15
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,86.52,63.72
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,119.42,89.8
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,152.15,115.43
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,162.2,123.11
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,171.99,130.58
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,204.4,155.52
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,235.97,179.55
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,196.33,148.56
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,157.84,118.53
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,133.77,99.79
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,110.32,81.47
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,116.81,86.55
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,123.03,91.38
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,181.64,136.63
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,236.44,178.21
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,231.48,174.27
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,226.42,170.42
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,221.21,166.94
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,215.81,163.43
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,191.94,145.73
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,169.67,135.06
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,154.74,123.51
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,139.56,111.58
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,162.23,130.76
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,188.7,153.14
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,134.14,108.32
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,72.16,56.34
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,95.55,76.59
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,116.53,94.8
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,102.24,83.04
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,87.86,71.01
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,73.1,58.32
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,58.23,45.31
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,43.26,32.07
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,28.11,18.52
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,16.4,7.47
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,4.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,23.7,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,64.3,16.92
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,196.5,154.1
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,304.02,248.56
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,381.48,314.72
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,480.92,395.26
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,414.7,340.39
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,341.16,278.57
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,532.8,432.8
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,732.54,585.53
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,607.16,484.38
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,477.21,379.14
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,703.71,554.24
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,891.11,692.1
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,663.41,516.11
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,423.61,327.03
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,438.17,336.92
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,451.79,345.52
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,421.46,320.61
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,392.54,297.03
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,398.0,299.82
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,402.73,302.01
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,640.83,483.31
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,802.92,601.56
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,772.15,576.53
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,726.29,541.59
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,679.84,505.86
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,631.71,468.17
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,581.18,427.03
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,529.39,384.08
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,475.38,339.32
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,420.75,293.11
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,364.71,245.24
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,308.31,197.26
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,251.25,150.9
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,194.75,110.22
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,138.62,81.07
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,92.77,69.89
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,92.43,69.81
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,91.95,69.59
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,91.47,69.4
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,90.91,69.15
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,89.17,68.1
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,80.51,61.35
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,77.53,59.13
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,74.41,56.77
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,70.66,54.08
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,66.82,51.25
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,60.87,46.39
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,54.83,41.28
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,46.05,33.62
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,35.06,23.84
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,23.19,12.65
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.4,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,5.9,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,20.22,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,56.69,18.18
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,181.93,141.02
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,281.17,226.49
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,378.64,307.93
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,503.2,406.5
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,376.32,303.75
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,219.47,174.82
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,506.75,405.31
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,797.92,617.11
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,839.47,640.45
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,878.23,663.11
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,911.17,681.73
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,940.66,697.87
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,952.24,703.42
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,960.15,706.82
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,952.48,699.08
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,950.01,695.09
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,937.89,686.23
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,921.98,675.08
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,898.68,657.83
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,871.87,638.39
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,839.99,616.9
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,804.93,592.32
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,763.67,561.76
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,720.03,529.1
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,673.43,494.69
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,625.18,458.25
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,573.63,418.46
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,521.7,377.34
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,468.52,334.14
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,415.07,289.71
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,361.16,244.54
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,308.29,200.35
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,254.26,156.86
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,201.21,118.67
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,141.87,85.69
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,110.31,84.0
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,110.89,84.68
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,111.33,85.24
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,113.51,87.23
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,115.84,89.38
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,114.01,88.35
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,110.72,86.15
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,107.51,84.01
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,104.22,81.78
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,97.12,76.33
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,89.77,70.56
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,80.35,62.74
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,71.04,54.81
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,56.74,42.59
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,42.25,29.89
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,25.93,14.95
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,33.36,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,94.87,40.38
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,231.03,182.04
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,336.62,273.61
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,424.14,346.83
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,514.5,419.05
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,587.86,474.9
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,661.89,529.2
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,714.03,565.75
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,764.85,600.52
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,817.09,634.78
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,857.44,659.93
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,879.48,670.99
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,898.18,679.79
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,913.83,687.21
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,925.82,692.21
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,921.24,686.09
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,913.07,677.46
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,905.26,670.1
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,893.72,660.52
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,870.87,641.96
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,844.84,621.38
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,816.94,600.88
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,785.87,578.06
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,756.16,556.64
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,718.94,529.36
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,631.16,462.22
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,549.07,400.13
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,439.88,321.31
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,349.33,255.83
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,311.38,228.33
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,276.34,202.78
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,322.26,232.11
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,341.55,239.25
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,276.36,180.92
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,197.78,114.51
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,174.24,116.92
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,220.9,171.3
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,213.95,166.12
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,206.2,160.45
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,180.74,140.76
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,166.61,129.96
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,139.38,108.76
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,117.4,91.51
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,112.54,87.9
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,107.47,84.07
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,99.89,78.26
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,92.03,72.11
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,81.21,63.3
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,70.49,54.33
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,56.18,42.14
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,41.69,29.46
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,25.7,14.89
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,9.5,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,4.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,35.31,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,103.98,49.47
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,218.88,172.1
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,346.41,278.94
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,298.65,242.37
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,245.37,199.03
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,325.71,264.11
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,429.86,344.1
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,415.66,330.29
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,421.3,331.7
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,224.49,177.6
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,32.96,21.17
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,42.25,28.63
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,51.57,35.94
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,100.3,74.47
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,151.41,113.94
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,101.63,74.67
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,54.9,37.8
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,423.9,323.03
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,769.14,560.0
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,746.6,538.5
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,710.37,511.89
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,626.52,452.6
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,538.22,389.91
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,497.5,361.55
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,454.37,330.98
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,444.97,324.38
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,434.8,316.96
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,475.56,345.11
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,498.42,358.12
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,451.93,324.16
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,405.02,290.57
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,277.79,200.74
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,169.68,124.72
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,216.45,151.44
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,244.69,164.31
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,223.29,156.6
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,204.91,159.58
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,213.48,166.68
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,205.01,160.35
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,165.04,129.04
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,123.85,96.32
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,120.75,94.38
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,117.21,91.99
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,112.14,88.33
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,106.83,84.44
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,99.55,78.83
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,92.02,72.9
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,82.12,64.67
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,72.27,56.28
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,58.04,43.99
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,43.61,31.25
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,27.47,16.53
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,14.8,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,41.83,18.39
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,131.02,102.47
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,211.2,172.29
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,312.26,256.72
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,397.41,325.73
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,466.75,379.68
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,537.21,432.37
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,596.78,474.17
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,679.77,530.84
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,725.75,560.44
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,769.84,588.3
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,802.67,606.64
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,832.87,622.92
