Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,851.89,633.47
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,867.82,642.03
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,882.84,648.74
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,888.62,649.5
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,883.06,643.55
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,873.77,635.33
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,858.64,622.76
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,839.72,607.79
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,736.49,533.88
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,633.98,460.23
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,605.45,439.26
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,576.38,417.36
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,611.27,443.34
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,620.75,449.27
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,519.37,374.56
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,446.39,321.59
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,441.0,314.7
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,418.19,290.74
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,365.28,247.53
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,312.86,204.72
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,240.75,162.25
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,242.74,178.18
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,227.45,163.44
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,198.41,154.22
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,194.56,151.57
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,216.44,169.11
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,176.03,137.57
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,150.96,118.05
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,142.14,111.59
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,132.63,104.47
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,129.44,102.27
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,120.41,95.22
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,112.58,89.28
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,104.53,83.02
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,89.91,71.07
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,74.54,58.18
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,59.81,45.5
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,44.84,32.32
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,28.45,17.38
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.45,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,12.52,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,32.47,13.78
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,127.61,98.88
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,223.09,179.77
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,294.48,239.58
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,368.81,299.43
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,395.96,318.56
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,420.57,335.02
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,421.98,333.79
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,443.87,347.48
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,446.31,345.99
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,446.76,343.21
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,447.05,340.64
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,446.11,337.26
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,387.75,292.85
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,354.83,266.97
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,335.51,251.93
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,317.22,237.62
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,321.25,239.96
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,324.99,241.99
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,327.02,242.92
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,328.71,243.64
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,199.58,148.1
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,91.28,65.73
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,99.37,72.14
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,107.3,78.18
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,181.04,134.44
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,251.83,186.87
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,248.26,183.76
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,244.66,181.06
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,167.89,124.36
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,91.53,66.5
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,109.26,80.47
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,126.25,93.57
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,99.72,73.3
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.31,52.93
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,62.34,44.36
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,51.0,37.22
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,36.23,24.99
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,21.53,12.67
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,16.89,8.76
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,12.26,4.84
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,85.57,67.21
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,148.0,119.55
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,133.38,107.66
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,130.98,106.09
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,119.75,97.24
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,108.27,88.0
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,92.26,74.48
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,75.8,60.3
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,59.09,45.7
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,42.19,30.65
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,26.45,16.17
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,9.9,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,6.29,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,12.19,2.04
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,41.42,28.9
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,81.63,64.02
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,125.27,102.27
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,168.47,139.42
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,196.21,162.39
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,223.1,184.12
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,254.28,208.63
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,284.7,232.0
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,304.85,246.42
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,324.24,260.07
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,344.42,274.27
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,363.82,287.7
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,426.14,334.84
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,510.24,396.53
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,592.96,457.49
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,693.88,529.12
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,672.1,509.44
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,649.21,490.05
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,476.13,361.98
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,300.7,228.52
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,350.67,266.33
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,383.13,289.91
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,342.57,259.23
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,299.35,226.7
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,341.21,258.01
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,373.92,281.78
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,337.68,254.04
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,304.06,228.55
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,303.74,228.22
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,302.37,226.92
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,264.6,198.77
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,242.11,182.26
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,207.43,156.26
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,173.69,130.85
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,178.54,134.98
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,183.06,145.45
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,178.42,142.27
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,173.67,139.03
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,122.65,97.44
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,67.07,51.31
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,108.69,86.73
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,145.54,118.03
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,95.41,76.17
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,39.06,28.22
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,33.64,23.74
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,28.25,19.16
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,23.25,14.82
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,18.26,10.43
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,13.68,6.36
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.1,2.25
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,5.3,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.7
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,34.67,22.69
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,56.09,41.29
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,88.97,69.84
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,136.16,109.92
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,160.15,129.73
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,183.59,148.72
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,324.21,264.58
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,444.53,359.8
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,340.43,273.76
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,192.91,152.39
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,208.24,164.13
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,223.43,175.36
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,138.64,106.99
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,62.55,45.16
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,83.27,61.62
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,104.39,78.16
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,254.76,196.05
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,396.66,302.26
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,440.47,333.37
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,480.98,361.75
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,413.44,310.95
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,350.38,263.49
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,331.61,248.93
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,313.56,234.81
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,293.84,220.12
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,279.64,209.51
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,348.37,259.96
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,407.83,301.83
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,365.66,270.71
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,327.68,243.08
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,280.57,208.61
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,250.54,186.89
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,230.94,172.53
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,224.27,168.03
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,194.59,146.33
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,148.98,117.12
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,163.63,129.33
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,177.44,140.81
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,163.55,129.89
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,149.48,118.79
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,148.29,118.45
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,146.82,117.88
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,120.27,96.18
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,108.46,86.66
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,98.69,78.9
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,88.42,70.56
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,71.36,56.21
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,54.73,41.94
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,46.76,34.93
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,38.73,27.6
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,25.57,15.55
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.49,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.18,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,5.68,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.1,1.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,12.91,5.27
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,16.74,8.52
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,34.0,23.03
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,51.38,37.41
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,51.0,36.87
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,50.64,36.34
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,57.25,41.62
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,63.88,46.87
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,81.71,61.05
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,100.11,75.5
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,175.82,135.57
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,252.89,194.97
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,199.17,152.3
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,149.09,112.64
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,337.48,258.7
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,530.34,400.01
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,400.03,302.49
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,282.27,213.36
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,274.98,207.88
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,267.92,202.31
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,353.1,265.6
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,422.63,315.43
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,476.73,354.72
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,516.64,382.63
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,531.59,392.63
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,520.41,380.44
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,468.13,337.62
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,415.5,293.66
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,361.66,248.11
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,308.22,202.81
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,254.4,158.64
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,201.44,119.21
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,147.33,87.68
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,103.36,79.6
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,103.74,80.3
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,103.99,80.87
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,95.18,73.82
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,94.73,73.69
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,117.67,93.12
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,144.04,115.47
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,135.65,108.88
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,127.08,102.16
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,114.24,91.94
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,103.17,83.04
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,88.68,70.88
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,73.87,58.19
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,58.64,44.98
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,43.15,31.27
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,28.58,17.97
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.7,0.0
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,6.69,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,12.95,3.24
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,32.31,21.07
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,52.15,38.44
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,81.46,63.98
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,110.15,88.62
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,191.98,158.41
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,259.55,214.77
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,218.52,178.37
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,159.64,127.58
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,177.77,141.76
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,195.75,155.48
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,299.96,238.46
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,382.3,301.67
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,400.46,314.29
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,417.79,326.45
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,387.32,301.02
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,358.1,276.85
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,389.91,300.07
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,419.89,321.36
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,325.34,248.91
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,225.9,172.15
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,377.84,288.49
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,519.48,391.82
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,316.65,240.55
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,134.1,100.13
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,324.88,246.94
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,484.51,362.79
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,409.0,305.67
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,347.49,259.89
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,381.93,284.17
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,397.86,292.79
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,378.22,273.95
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,336.9,237.63
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,270.97,194.29
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,248.28,185.84
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,248.19,185.1
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,225.3,178.84
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,194.31,154.72
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,147.58,117.36
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,148.01,118.11
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,148.24,118.66
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,150.56,121.2
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,159.46,129.27
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,147.61,119.83
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,135.37,110.02
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,120.66,98.18
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,105.66,85.89
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,89.82,72.61
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,73.7,58.79
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,57.84,44.87
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,41.74,30.49
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,26.95,16.94
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.65,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,3.79,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,10.64,3.45
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,17.53,9.3
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,19.07,10.54
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,20.63,11.76
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,20.26,11.4
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,19.9,11.03
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,32.23,21.26
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,44.62,31.43
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,53.57,38.7
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,62.56,45.96
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,79.24,59.33
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,96.25,72.82
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,116.42,88.95
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,136.37,104.73
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,105.2,79.42
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,74.81,54.85
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,111.23,83.98
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,147.16,112.2
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,380.58,291.52
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,580.44,432.4
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,616.24,458.18
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,620.99,461.55
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,526.72,389.77
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,456.34,337.28
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,448.4,327.71
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,421.83,299.39
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,366.85,259.17
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,339.65,243.74
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,305.55,217.28
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,271.58,192.24
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,244.09,178.63
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,232.1,183.6
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,222.49,176.53
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,212.45,169.07
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,177.81,141.74
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,147.63,117.7
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,120.64,95.91
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,92.69,72.97
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,71.28,55.23
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,48.32,35.9
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,42.12,30.8
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,35.94,25.63
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,46.34,34.8
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,61.02,47.61
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,51.51,39.24
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,41.92,30.55
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,29.3,18.94
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,16.61,2.96
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,64.31,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,195.22,135.01
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,305.35,246.28
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,417.87,340.06
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,234.88,194.53
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,37.48,26.11
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,101.32,80.63
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,189.52,152.85
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,263.46,212.02
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,360.26,286.33
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,398.59,313.32
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,435.76,339.31
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,504.59,389.15
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,596.92,453.48
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,794.7,594.03
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,966.09,703.41
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,964.59,698.93
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,959.28,694.42
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,946.25,685.72
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,929.5,674.81
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,906.77,659.48
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,866.51,632.71
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,834.99,611.84
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,800.41,588.79
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,763.45,562.06
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,723.58,532.73
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,677.6,499.05
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,630.07,463.41
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,579.96,424.09
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,529.05,383.18
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,476.41,340.64
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,423.24,296.52
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,368.8,250.65
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,314.49,204.72
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,259.64,159.72
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,205.39,119.22
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,141.8,80.48
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,93.09,71.15
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,92.89,71.21
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,92.54,71.1
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,92.21,71.02
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,91.79,70.89
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,90.21,69.96
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,81.55,63.14
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,79.31,61.51
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,76.98,59.8
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,73.09,56.86
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,69.08,53.76
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,63.65,49.25
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,58.14,44.53
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,49.99,37.52
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,39.43,28.18
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,28.04,17.77
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,16.68,3.64
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,29.15,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,83.7,55.07
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,190.16,150.99
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,276.61,225.16
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,192.14,156.06
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,91.22,70.44
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,169.18,135.55
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,233.66,187.79
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,288.02,230.4
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,365.05,289.13
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,402.94,316.74
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,439.63,343.17
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,478.39,370.32
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,515.67,395.91
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,421.67,323.22
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,306.74,234.27
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,511.15,389.5
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,706.65,527.83
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,577.63,432.01
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,455.21,340.75
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,340.47,255.89
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,222.62,166.71
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,362.07,271.51
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,482.6,357.96
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,455.8,336.78
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,430.21,317.3
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,292.3,217.0
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,161.77,119.44
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,214.85,159.68
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,265.09,196.84
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,325.57,240.52
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,368.37,269.86
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,324.4,238.08
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,275.72,203.52
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,274.61,202.17
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,270.5,198.69
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,242.95,179.72
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,218.78,171.35
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,202.83,159.16
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,188.58,148.24
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,160.21,125.88
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,140.32,110.2
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,143.77,113.62
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,152.48,121.37
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,137.91,109.82
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,118.73,94.37
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,111.05,88.51
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,104.49,83.47
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,92.69,73.69
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,80.63,63.48
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,65.56,50.54
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,50.19,37.04
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,32.76,21.53
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,14.72,2.99
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,48.85,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,146.36,100.95
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,268.35,213.72
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,373.45,302.9
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,307.82,250.88
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,235.36,190.8
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,167.49,134.05
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,104.65,80.38
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,193.97,153.13
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,268.77,211.98
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,292.13,228.97
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,314.75,245.36
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,265.87,205.61
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,200.53,153.36
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,226.83,173.44
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,252.63,192.73
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,323.73,245.68
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,371.57,280.12
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,342.67,257.74
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,315.36,236.83
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,279.58,209.54
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,263.09,196.63
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,229.88,171.59
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,197.85,147.36
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,183.92,136.78
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,170.24,126.35
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,242.73,180.97
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,310.85,231.16
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,369.4,273.32
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,411.87,302.65
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,426.6,309.96
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,419.9,296.93
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,340.51,241.24
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,323.99,236.77
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,296.16,216.52
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,270.59,198.41
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,243.27,174.87
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,200.07,156.2
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,155.0,120.93
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,115.56,89.58
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,114.93,89.35
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,114.1,88.94
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,130.46,102.63
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,151.23,119.96
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,124.85,98.68
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,101.37,79.61
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,95.16,74.9
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,88.75,69.91
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,80.63,63.21
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,72.33,56.19
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,60.71,46.23
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,48.15,35.19
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,32.52,21.27
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,16.65,4.59
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,61.96,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,194.32,136.62
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,296.69,236.59
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,403.99,326.8
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,233.76,190.99
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,43.66,30.57
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,40.56,28.06
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,37.48,25.44
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,49.46,35.11
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,61.49,44.68
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,68.93,50.52
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,76.8,56.65
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,195.53,151.32
