Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,309.61,238.74
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,325.33,249.08
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,340.45,259.16
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,352.26,266.86
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,363.52,274.13
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,298.47,224.89
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,223.59,167.9
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,228.94,171.83
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,234.15,175.52
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,297.13,222.63
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,345.53,258.16
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,479.51,357.29
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,590.58,435.88
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,513.42,378.84
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,446.32,329.51
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,399.45,295.27
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,355.26,262.88
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,381.63,281.2
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,403.91,294.97
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,323.58,236.48
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,267.49,197.07
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,283.78,207.26
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,275.16,198.94
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,192.85,129.4
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,109.36,83.46
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,100.59,76.79
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,100.88,77.37
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,138.1,107.83
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,188.33,148.63
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,153.43,121.06
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,117.84,92.58
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,114.25,89.99
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,110.57,87.29
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,102.01,80.64
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,93.04,73.53
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,84.33,66.35
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,73.14,56.9
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,60.34,45.94
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,47.34,34.52
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,32.78,21.53
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,18.2,6.03
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,44.21,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,140.24,97.84
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,238.0,189.58
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,358.51,290.58
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,430.47,350.16
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,505.38,409.33
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,553.82,445.97
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,600.21,479.69
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,530.26,422.39
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,455.36,361.2
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,418.89,329.48
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,355.93,277.73
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,476.13,369.2
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,595.41,456.21
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,641.65,488.75
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,685.55,519.54
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,580.06,439.01
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,499.69,376.14
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,569.98,428.26
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,654.26,488.26
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,649.02,482.93
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,641.67,476.52
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,578.26,429.16
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,531.67,393.68
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,544.47,402.33
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,553.13,407.53
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,532.15,391.76
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,510.46,375.45
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,421.81,310.12
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,349.38,256.77
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,393.52,288.07
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,416.26,301.35
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,352.71,255.76
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,305.38,223.93
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,292.44,211.74
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,285.14,203.9
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,256.2,184.26
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,227.2,177.09
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,193.48,151.15
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,163.16,127.59
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,168.47,132.21
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,182.24,143.64
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,165.08,130.46
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,147.3,116.68
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,124.48,98.35
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,109.54,86.37
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,109.69,87.01
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,105.55,84.01
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,94.7,75.08
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,83.64,65.76
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,68.24,52.63
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,51.96,38.44
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,34.59,23.02
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.66,5.37
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.51,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,10.64,2.1
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,23.3,13.18
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,37.66,25.37
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,55.98,40.67
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,73.64,55.19
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,95.1,72.58
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,116.13,89.29
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,136.09,104.93
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,155.93,120.21
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,116.9,88.59
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,82.76,60.91
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,85.9,63.22
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,89.09,65.55
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,177.18,134.95
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,290.14,221.45
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,330.6,251.03
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,369.44,279.12
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,333.49,251.35
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,281.96,212.11
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,267.66,200.72
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,253.98,189.78
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,233.14,173.91
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,212.98,158.57
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,187.49,138.92
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,162.59,119.74
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,270.14,200.48
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,365.9,270.25
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,322.46,238.05
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,288.0,212.71
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,322.62,237.79
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,356.12,261.22
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,331.93,243.13
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,309.15,226.3
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,294.78,215.19
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,279.38,203.63
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,252.26,185.11
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,227.67,177.31
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,210.94,164.56
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,193.45,151.13
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,180.06,140.9
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,177.02,138.91
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,133.99,104.6
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,87.89,67.29
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,107.97,84.13
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,126.04,99.31
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,111.83,88.1
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,97.52,76.65
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,82.81,64.65
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,68.0,52.32
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,52.51,39.13
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,36.84,25.57
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,24.03,14.28
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,10.65,1.6
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,5.51,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,98.58,76.64
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,216.42,171.93
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,131.86,102.53
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,54.51,38.62
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,59.58,42.58
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,64.66,46.48
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,80.42,58.88
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,96.66,71.55
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,104.0,77.12
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,111.3,82.65
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,144.41,108.29
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,177.28,133.37
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,184.38,138.53
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,191.32,143.61
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,287.21,216.24
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,368.0,275.85
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,580.85,436.14
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,755.12,560.53
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,680.95,504.13
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,609.73,451.0
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,579.2,430.0
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,544.72,405.39
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,353.46,264.1
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,194.92,144.57
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,325.22,239.76
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,421.92,301.94
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,369.78,256.9
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,317.35,211.87
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,265.1,168.72
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,213.94,129.71
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,197.08,130.48
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,207.29,161.87
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,196.53,153.89
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,185.42,145.63
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,165.99,130.35
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,145.86,114.41
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,148.33,117.0
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,164.3,130.64
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,150.54,119.8
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,136.19,108.42
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,125.34,100.05
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,114.25,91.31
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,98.88,78.61
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,83.13,65.35
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,67.25,51.83
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,50.14,36.95
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,32.48,21.4
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,13.72,3.96
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,28.75,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,87.98,60.44
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,174.64,138.09
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,277.64,225.06
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,134.35,108.62
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,17.5,8.92
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,21.72,12.43
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,25.95,15.89
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,29.81,18.95
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,33.68,21.98
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,28.33,17.47
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,22.98,13.01
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,25.31,14.8
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,27.65,16.58
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,148.7,113.1
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,303.31,232.39
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,392.06,299.34
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,499.57,378.09
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,506.85,382.37
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,512.92,386.07
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,558.05,417.99
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,598.73,445.96
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,590.6,439.38
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,589.76,437.94
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,429.87,319.94
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,284.99,211.09
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,278.36,206.15
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,276.45,204.46
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,194.08,143.01
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,113.11,81.79
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,206.96,152.65
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,281.79,207.25
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,248.17,182.25
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,204.8,150.31
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,254.32,184.25
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,280.28,200.05
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,254.28,182.13
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,228.28,175.94
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,156.43,120.37
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,104.77,79.73
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,102.2,77.97
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,99.23,75.78
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,97.93,75.15
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,96.47,74.4
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,92.28,71.24
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,87.77,67.82
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,83.71,64.87
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,79.5,61.73
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,70.7,54.5
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,63.69,48.64
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,54.61,41.0
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,45.44,33.02
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,33.27,22.13
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,21.08,9.45
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,43.03,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,141.46,101.05
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,240.92,192.16
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,344.74,280.26
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,202.41,165.11
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,33.62,22.28
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,47.9,34.06
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,63.07,46.32
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,92.96,70.3
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,123.11,94.06
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,348.89,275.22
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,563.11,436.66
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,378.48,293.34
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,182.18,138.05
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,202.94,154.04
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,223.35,169.33
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,227.84,171.97
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,232.35,174.66
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,446.03,336.07
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,612.82,455.84
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,642.59,474.34
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,650.72,478.47
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,745.83,549.73
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,804.65,593.62
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,714.5,524.2
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,626.19,457.14
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,638.01,467.7
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,632.89,463.92
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,534.72,389.89
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,461.25,335.37
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,453.3,326.56
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,426.02,298.73
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,372.22,253.49
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,318.59,208.26
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,276.41,181.72
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,278.07,192.19
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,199.21,129.47
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,111.95,85.14
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,108.79,83.04
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,100.23,76.47
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,99.96,76.46
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,99.55,76.35
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,98.27,75.7
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,96.84,74.94
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,94.16,73.0
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,91.31,70.91
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,87.45,68.11
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,80.99,63.07
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,73.63,57.15
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,66.1,50.92
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,56.79,42.96
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,47.37,34.66
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,34.6,23.19
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,21.74,10.12
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,11.41,2.87
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,22.91,12.99
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,35.04,23.35
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,52.18,37.72
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,68.79,51.42
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,67.64,50.39
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,67.74,50.33
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,288.54,231.98
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,510.63,402.23
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,580.87,452.82
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,650.56,502.62
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,795.39,606.01
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,925.49,691.29
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,801.05,601.14
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,660.59,496.69
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,479.8,363.41
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,306.66,231.1
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,649.07,491.1
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,908.64,670.25
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,575.14,433.24
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,197.27,146.64
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,188.39,140.47
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,179.68,133.72
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,264.27,196.96
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,337.81,250.24
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,470.11,347.69
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,573.55,419.92
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,425.27,312.5
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,309.59,228.36
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,360.02,264.51
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,402.33,292.48
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,366.16,257.52
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,316.31,207.52
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,262.39,162.94
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,209.16,122.21
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,188.89,124.35
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,228.98,178.53
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,189.21,147.73
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,153.31,119.74
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,123.81,96.3
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,92.19,70.82
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,90.86,69.99
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,89.39,69.02
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,88.44,68.49
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,87.52,68.0
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,83.49,65.03
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,79.32,61.88
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,71.76,55.78
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,66.02,51.06
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,56.74,43.11
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,47.35,34.81
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,34.57,23.32
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,21.74,10.43
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,4.17,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,5.31,0.0
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,4.94,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,4.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,15.63,7.41
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,26.77,16.56
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,41.42,28.52
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,56.14,40.37
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,314.6,245.37
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,557.91,417.63
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,642.4,475.38
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,699.69,516.42
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,691.57,510.14
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,681.53,502.86
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,791.33,582.98
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,879.5,645.94
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,867.82,637.74
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,851.82,627.27
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,823.32,607.35
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,791.68,585.12
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,754.4,558.93
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,710.02,527.21
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,666.82,494.37
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,622.12,459.78
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,575.11,423.16
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,527.08,384.75
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,476.84,343.54
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,425.99,300.88
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,373.65,255.8
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,320.89,210.32
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,267.63,166.11
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,214.76,125.54
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,152.63,85.42
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,99.22,75.75
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,92.94,70.88
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,92.99,71.09
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,91.41,69.99
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,89.6,68.71
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,88.31,67.87
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,86.9,66.95
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,77.92,59.75
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,75.6,58.06
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,72.0,55.39
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,68.3,52.59
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,65.23,50.14
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,62.31,47.7
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,51.94,38.94
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,43.7,31.74
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,32.77,21.91
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,21.85,10.8
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,21.8,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,57.55,38.61
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,133.37,104.69
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,193.84,156.79
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,251.92,205.58
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,331.89,269.75
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,352.36,285.51
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,391.93,315.4
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,369.64,294.57
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,321.53,254.32
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,251.13,197.35
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,165.98,128.09
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,252.33,195.72
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,319.81,246.68
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,306.54,235.32
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,294.0,224.87
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,328.42,250.08
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,361.44,273.74
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,404.33,304.56
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,444.86,333.07
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,261.17,196.38
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,87.47,62.78
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,202.51,151.42
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,326.91,243.98
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,374.28,278.47
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,417.17,309.47
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,279.8,208.61
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,149.13,110.12
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,106.84,77.75
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,65.15,45.44
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,56.28,38.56
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,47.43,31.67
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,45.86,30.47
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,44.25,29.24
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,34.48,21.64
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,24.75,14.02
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.23,20.79
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,41.72,29.03
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,31.61,20.75
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,21.54,12.43
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,24.59,15.04
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,27.65,17.67
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,19.16,10.6
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,10.71,3.48
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,41.41,29.71
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,71.79,55.63
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,62.92,48.38
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,53.7,40.76
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,44.42,32.88
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,35.16,24.91
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,27.08,17.85
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.74
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.61
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,49.49,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,151.53,110.57
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,246.72,196.73
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,365.8,294.18
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,452.52,362.44
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,542.56,429.15
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,603.48,471.32
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,664.95,511.99
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,735.67,556.74
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,794.7,591.63
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,832.47,613.58
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,867.59,633.75
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,892.67,646.06
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,914.57,656.4
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,926.8,663.02
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,935.57,667.73
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,936.26,668.56
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,924.06,661.48
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,913.95,654.17
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,900.21,644.67
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,879.71,630.65
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,855.78,614.56
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,750.88,540.43
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,637.16,459.69
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,569.7,412.53
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,514.98,373.15
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,565.48,409.26
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,597.09,430.07
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,546.22,393.26
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,495.01,356.55
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,445.81,321.23
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,414.74,298.78
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,381.87,272.25
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,353.7,247.52
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,312.4,218.42
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,278.67,196.6
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,245.82,174.65
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,213.58,157.61
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,203.46,159.74
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,211.2,166.29
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,185.29,146.11
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,171.9,135.86
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,160.01,126.68
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,147.22,116.7
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,135.7,107.7
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,123.55,98.1
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,111.76,88.87
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,99.48,79.07
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,87.98,69.6
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,76.16,59.66
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,63.3,48.71
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,50.16,37.25
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,36.03,24.69
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,21.91,11.19
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.13,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,4.54,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,6.82,0.03
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,9.49,2.31
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,12.16,4.57
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,69.28,52.59
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,139.76,110.5
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,163.28,128.98
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,186.61,147.05
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,308.26,244.25
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,433.33,340.11
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,344.05,269.11
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,280.46,217.66
