Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,242.02,187.34
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,227.95,175.75
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,453.91,349.89
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,652.86,493.36
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,476.2,361.91
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,291.59,221.57
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,347.57,263.51
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,383.15,288.97
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,263.75,199.32
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,146.48,109.54
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,330.29,250.24
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,500.32,372.96
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,587.01,437.65
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,625.08,464.45
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,579.04,426.38
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,531.6,387.11
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,476.87,344.12
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,438.82,315.16
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,343.99,248.58
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,289.17,213.53
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,290.48,211.29
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,293.12,209.66
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,197.22,129.08
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,106.12,70.29
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,95.72,73.72
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,95.15,73.44
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,83.57,64.09
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,81.99,62.99
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,80.34,61.82
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,78.55,60.54
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,75.87,58.52
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,73.05,56.39
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,64.23,49.26
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,60.84,46.67
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,56.15,42.8
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,51.38,38.76
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,45.55,33.74
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,39.72,28.53
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,30.87,20.5
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,22.0,11.49
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,10.69,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,25.14,13.67
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,73.62,55.86
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,114.22,91.37
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,148.66,120.65
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,182.22,148.42
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,215.98,175.77
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,249.06,201.93
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,590.82,472.87
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,881.93,674.44
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,911.69,689.31
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,926.02,696.64
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,944.45,706.87
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,959.65,714.92
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,965.83,716.59
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,968.46,716.14
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,898.43,668.41
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,790.26,588.65
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,722.9,539.9
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,675.85,504.18
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,703.61,523.76
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,739.0,547.45
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,658.5,488.29
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,584.1,433.49
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,523.88,389.44
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,463.1,344.65
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,574.61,430.16
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,631.91,471.66
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,582.63,432.25
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,532.62,391.91
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,457.22,334.06
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,417.38,305.22
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,372.94,271.31
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,348.75,252.9
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,282.89,190.68
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,213.45,124.08
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,159.96,89.69
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,107.73,70.76
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,134.71,105.39
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,209.24,165.88
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,137.6,108.28
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,84.99,65.44
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,83.52,64.48
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,81.92,63.36
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,80.02,62.0
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,72.0,55.5
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,68.6,52.97
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,65.11,50.3
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,60.94,46.89
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,56.76,43.36
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,50.07,37.62
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,43.33,31.62
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,31.72,21.24
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.1,11.69
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,20.46,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,47.14,31.17
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,94.61,73.69
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,156.85,126.96
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,198.12,161.88
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,238.73,195.26
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,139.08,112.01
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,58.44,43.0
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,159.07,126.19
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,255.86,203.31
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,305.87,241.76
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,355.02,278.86
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,341.56,266.18
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,328.13,253.85
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,379.99,293.18
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,430.15,330.45
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,554.73,423.17
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,673.1,507.89
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,713.61,536.86
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,766.84,574.32
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,702.02,524.73
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,654.32,487.56
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,686.33,511.52
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,718.91,534.84
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,592.92,442.17
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,480.73,358.51
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,452.92,338.17
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,430.37,321.3
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,459.89,342.93
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,473.71,351.82
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,438.62,324.63
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,417.49,307.62
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,385.7,280.53
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,345.64,245.69
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,293.77,210.9
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,280.9,207.93
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,253.49,183.5
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,209.88,154.35
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,138.49,108.59
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,82.12,62.78
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,136.92,108.16
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,191.18,152.71
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,179.11,143.48
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,166.44,133.8
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,136.66,109.6
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,106.72,84.98
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,96.42,76.79
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,85.55,67.97
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,75.84,59.86
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,65.75,51.27
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,55.72,42.65
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,45.46,33.59
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,34.1,23.32
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,22.62,12.21
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.39,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,123.58,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,254.22,191.89
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,357.99,289.81
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,476.5,388.34
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,563.55,458.06
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,652.52,525.9
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,717.19,572.58
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,781.39,617.18
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,832.0,649.48
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,880.87,679.66
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,908.19,696.34
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,939.15,715.58
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,962.0,727.79
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,981.45,737.73
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,990.38,740.2
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,981.68,731.03
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,979.61,727.08
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,973.83,720.77
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,567.48,435.21
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,107.6,78.49
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,457.75,349.99
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,768.05,572.16
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,575.65,430.34
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,388.09,289.73
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,537.66,401.77
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,651.45,482.9
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,664.58,494.07
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,653.51,486.42
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,602.75,446.29
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,551.0,404.51
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,497.8,360.4
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,443.75,314.57
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,388.43,267.03
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,332.85,218.97
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,276.16,170.99
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,219.77,126.55
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,164.25,90.49
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,110.06,70.15
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,95.71,73.09
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,95.08,72.9
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,93.12,71.48
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,90.9,69.85
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,80.19,61.35
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,78.66,60.42
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,75.91,58.35
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,73.01,56.14
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,69.78,53.75
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,61.39,46.93
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,57.34,43.71
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,53.25,40.36
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,47.38,35.4
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,41.53,30.24
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,32.6,22.12
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,23.69,13.23
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,150.95,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,306.5,232.12
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,416.15,335.29
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,533.01,431.64
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,615.48,497.12
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,699.73,560.71
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,761.38,603.63
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,816.55,640.02
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,863.27,668.08
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,907.82,693.7
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,939.44,711.89
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,968.07,727.96
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,987.22,736.15
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,989.66,733.32
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,996.58,735.95
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,999.84,736.3
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,994.84,729.96
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,986.12,721.45
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,971.72,710.51
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,953.62,697.34
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,929.16,679.11
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,901.24,658.76
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,868.67,636.43
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,832.92,612.0
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,792.6,584.44
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,749.59,552.96
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,702.6,518.06
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,653.93,481.18
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,602.9,441.83
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,550.96,400.7
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,497.53,357.18
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,443.3,311.92
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,387.68,264.28
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,331.9,216.29
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,275.51,169.52
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,219.45,125.93
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,164.2,90.11
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,110.44,69.65
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,95.0,72.28
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,94.35,71.93
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,93.12,71.12
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,82.47,62.61
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,81.12,61.82
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,79.64,60.95
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,77.25,59.18
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,74.75,57.32
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,71.62,55.04
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,63.15,48.2
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,58.83,44.69
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,54.46,41.04
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,48.31,35.89
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,42.15,30.51
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,33.3,22.58
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,24.46,13.88
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,119.63,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,245.45,182.9
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,348.51,277.39
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,459.19,366.7
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,548.76,435.75
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,634.89,498.87
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,700.02,542.69
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,764.65,584.1
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,813.32,612.3
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,860.16,638.38
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,894.36,658.13
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,918.91,671.54
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,940.04,683.45
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,957.81,693.22
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,756.01,555.87
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,506.66,375.73
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,585.07,432.91
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,681.92,498.33
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,617.72,451.5
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,575.88,420.62
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,760.43,552.46
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,873.91,627.53
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,726.87,524.22
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,552.67,399.49
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,426.41,311.46
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,319.3,234.07
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,512.19,377.94
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,641.57,467.13
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,592.82,429.25
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,543.19,390.86
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,491.75,349.8
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,439.61,307.05
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,385.82,261.73
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,331.8,215.91
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,277.41,171.01
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,223.42,129.25
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,169.05,93.9
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,115.5,72.53
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,99.28,75.23
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,88.62,66.95
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,119.65,92.25
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,168.15,131.39
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,164.27,128.81
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,167.68,132.22
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,117.48,91.87
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,73.54,56.01
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,70.5,53.86
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,67.38,51.55
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,63.59,48.51
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,59.81,45.39
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,53.2,39.88
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,46.53,34.1
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,34.64,23.56
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.04,14.28
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,108.39,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,221.58,162.43
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,321.55,252.57
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,428.34,338.98
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,511.87,403.59
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,607.79,474.4
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,673.49,520.69
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,738.69,565.26
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,790.44,599.78
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,840.47,632.46
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,874.97,652.66
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,906.83,670.99
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,823.4,613.01
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,744.01,553.54
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,765.12,567.46
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,783.54,578.73
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,879.08,644.55
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,949.59,688.04
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,937.79,678.59
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,922.36,667.69
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,782.47,569.96
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,615.74,449.61
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,538.53,394.76
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,455.32,334.41
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,544.83,399.12
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,615.64,447.66
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,466.09,340.8
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,334.78,245.47
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,360.92,264.74
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,382.98,280.18
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,340.53,249.34
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,301.74,221.35
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,329.55,237.59
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,357.77,250.97
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,290.29,191.93
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,226.16,135.01
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,199.46,131.0
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,233.47,171.35
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,218.87,170.6
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,194.76,152.32
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,184.98,144.97
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,174.27,136.82
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,134.4,105.29
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,97.69,75.79
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,95.97,74.68
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,94.25,73.53
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,90.94,71.2
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,88.37,69.44
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,79.82,62.43
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,70.98,55.04
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,61.32,46.88
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,51.48,38.29
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,38.9,27.15
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,26.18,15.26
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,13.31,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,104.87,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,214.22,158.09
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,310.03,245.66
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,412.4,329.18
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,495.95,393.02
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,582.7,455.53
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,657.06,508.34
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,722.55,553.18
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,775.58,587.08
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,826.94,619.01
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,861.95,640.77
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,894.36,660.79
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,917.95,674.16
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,931.05,680.75
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,941.4,686.56
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,948.21,690.22
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,948.25,688.3
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,944.61,684.17
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,811.81,592.86
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,661.08,483.9
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,655.76,479.62
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,648.48,473.09
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,747.02,546.69
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,796.21,584.21
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,603.42,443.5
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,398.09,290.91
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,458.03,335.06
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,503.5,366.89
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,498.58,362.74
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,492.2,356.95
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,466.91,335.86
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,434.76,305.45
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,382.54,261.45
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,330.2,217.07
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,277.34,173.03
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,224.9,132.05
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,187.48,121.87
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,240.46,176.99
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,215.1,167.16
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,196.57,153.29
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,147.08,114.26
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,99.51,76.18
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,118.45,92.07
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,135.68,106.59
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,115.23,90.19
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,93.43,72.55
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,89.36,69.61
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,82.87,64.57
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,76.21,59.15
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,69.4,53.49
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,60.25,45.88
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,50.96,37.87
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,38.65,26.95
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,26.24,15.38
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,13.33,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,120.98,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,248.57,184.09
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,348.68,276.53
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,462.42,369.01
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,545.13,433.56
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,629.53,496.45
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,691.79,539.99
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,753.56,581.59
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,801.49,612.19
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,847.7,640.94
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,720.6,548.83
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,570.66,435.21
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,768.1,579.43
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,944.48,693.91
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,953.81,696.47
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,959.6,698.47
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,957.69,694.31
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,938.04,678.93
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,824.56,600.63
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,677.76,494.42
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,679.95,495.2
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,679.54,493.16
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,764.53,556.03
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,801.04,583.73
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,764.67,557.58
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,725.49,528.76
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,625.81,454.34
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,535.18,386.92
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,514.65,372.22
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,492.52,355.49
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,467.57,334.87
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,435.09,304.23
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,382.13,259.82
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,329.06,214.98
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,275.42,170.38
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,222.12,128.72
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,169.08,93.81
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,117.28,72.41
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,130.93,100.43
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,195.43,151.75
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,138.51,106.84
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,88.71,67.08
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,87.45,66.45
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,86.05,65.67
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,78.6,59.77
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,77.84,59.38
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,74.73,57.14
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,71.53,54.8
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,68.27,52.23
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,65.11,49.64
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,55.17,41.29
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,47.35,34.51
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,36.83,25.21
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.31,15.35
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,83.19,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,174.81,128.59
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,289.63,229.8
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,390.66,313.74
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,473.78,380.19
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,560.07,445.88
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,624.48,493.28
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,700.64,547.74
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,752.15,581.75
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,801.97,613.85
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,839.52,637.75
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,874.54,659.72
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,897.96,672.32
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,918.27,682.87
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,929.38,688.35
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,928.9,686.3
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,817.75,605.86
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,684.25,506.43
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,524.77,391.2
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,373.4,278.1
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,381.63,283.65
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,389.06,288.08
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,453.37,335.03
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,522.52,384.12
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,643.26,474.51
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,715.45,527.59
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,672.56,495.12
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,628.15,461.61
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,580.94,424.59
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,533.45,386.6
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,484.35,347.27
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,434.99,306.8
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,384.37,264.77
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,334.15,222.72
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,283.55,180.98
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,226.71,136.94
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,179.99,106.8
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,137.11,89.47
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,119.91,91.65
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,120.85,92.63
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,120.68,92.72
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,120.3,92.66
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,119.24,92.27
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,117.15,91.06
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,112.57,87.64
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,107.73,83.99
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,102.14,79.86
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,96.34,75.48
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,87.98,68.73
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,79.37,61.62
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,68.85,52.82
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,57.11,42.72
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,42.32,29.79
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,27.36,16.24
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,14.13,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,74.02,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,155.68,113.25
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,245.64,194.8
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,359.52,288.86
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,442.07,355.5
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,527.68,421.58
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,593.89,470.74
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,660.63,518.76
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,662.24,516.94
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,659.6,511.19
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,525.69,407.85
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,363.22,281.1
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,355.42,273.51
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,347.31,265.27
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,594.51,452.28
