Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,813.63,607.43
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,798.48,591.66
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,780.6,575.9
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,733.44,541.04
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,705.56,519.21
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,678.6,497.84
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,650.92,476.11
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,686.08,501.53
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,721.98,526.33
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,684.14,498.14
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,643.35,468.25
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,623.91,453.66
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,599.94,435.53
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,558.59,405.11
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,517.99,374.74
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,479.19,345.13
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,434.99,311.38
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,393.3,278.16
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,359.28,249.69
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,313.12,214.02
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,269.75,181.85
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,227.88,151.63
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,182.53,126.4
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,171.09,132.28
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,187.64,145.67
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,161.44,125.2
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,145.36,112.73
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,156.56,122.31
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,158.31,124.33
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,147.9,116.32
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,136.91,107.8
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,124.48,98.22
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,111.47,88.01
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,95.14,74.68
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,76.3,59.03
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,66.17,50.57
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,55.99,41.8
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,42.11,29.63
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,28.1,16.89
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,85.45,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,179.85,131.76
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,297.43,236.2
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,402.63,324.46
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,494.51,397.9
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,599.93,478.26
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,384.22,309.09
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,130.35,100.3
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,517.74,411.65
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,844.17,646.05
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,718.51,551.73
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,570.49,438.05
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,609.01,464.51
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,645.69,488.31
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,827.03,618.2
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,961.78,705.3
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,835.73,615.2
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,686.45,504.61
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,829.55,608.9
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,912.59,664.49
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,758.63,554.07
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,564.96,411.38
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,716.07,523.97
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,801.04,585.42
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,716.83,521.65
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,621.45,450.65
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,640.39,467.07
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,633.33,462.92
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,538.4,390.24
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,461.29,332.53
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,440.85,316.97
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,424.57,303.14
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,386.88,274.6
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,351.62,247.96
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,330.0,232.06
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,297.4,209.23
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,266.43,188.5
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,238.04,171.89
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,200.97,154.83
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,189.1,146.21
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,179.13,138.71
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,168.24,130.46
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,160.2,124.7
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,151.71,118.52
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,143.71,112.48
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,135.5,106.23
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,122.9,96.53
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,109.69,86.18
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,98.54,77.19
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,84.02,65.23
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,69.63,53.26
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,54.99,40.78
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,40.64,28.3
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,26.13,15.28
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,13.44,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,72.87,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,153.64,111.35
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,248.37,197.29
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,368.04,296.65
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,288.09,232.66
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,181.52,144.76
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,427.71,345.81
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,671.37,530.44
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,633.75,497.65
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,565.23,442.6
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,405.61,317.82
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,243.41,187.62
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,252.55,193.85
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,239.39,182.68
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,295.32,224.27
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,328.01,247.55
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,345.87,259.44
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,362.92,270.63
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,353.6,262.98
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,344.65,255.77
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,401.8,296.76
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,455.43,334.07
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,344.5,253.74
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,232.49,171.17
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,410.78,302.6
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,553.47,402.09
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,616.51,449.57
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,633.52,463.08
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,587.06,427.6
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,539.56,390.5
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,467.71,336.23
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,414.1,298.14
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,383.98,268.27
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,333.33,218.42
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,268.68,179.46
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,284.91,205.57
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,196.67,127.4
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,122.4,74.01
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,89.61,66.94
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,89.86,67.46
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,89.81,67.59
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,89.67,67.67
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,88.47,67.04
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,87.14,66.32
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,78.77,59.68
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,77.12,58.55
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,73.99,56.3
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,70.77,53.94
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,66.53,50.56
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,62.25,47.04
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,55.81,41.67
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,46.85,33.96
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,36.98,25.26
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.14,16.13
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,50.39,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,109.56,77.76
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,215.85,170.09
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,308.62,247.83
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,393.52,317.38
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,504.83,403.96
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,572.05,454.89
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,639.96,504.62
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,701.42,547.1
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,773.7,596.22
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,813.81,621.24
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,851.4,644.28
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,886.61,665.42
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,918.52,684.08
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,930.83,690.37
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,931.38,689.0
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,937.25,690.78
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,939.14,689.99
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,928.95,682.0
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,915.14,671.8
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,882.14,647.83
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,860.8,631.91
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,831.28,611.18
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,798.7,588.46
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,763.7,562.53
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,725.79,533.6
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,681.96,500.63
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,636.53,465.91
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,589.11,429.22
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,540.81,390.92
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,490.41,350.04
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,439.32,307.66
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,386.83,262.92
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,334.09,217.8
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,280.64,173.36
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,227.47,131.65
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,174.16,95.89
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,121.87,72.67
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,98.37,73.61
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,87.92,65.57
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,87.55,65.45
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,87.07,65.25
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,85.74,64.51
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,84.28,63.68
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,82.22,62.22
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,73.83,55.56
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,70.85,53.45
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,67.8,51.22
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,63.1,47.56
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,58.29,43.71
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,52.4,38.8
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,46.48,33.66
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,37.07,25.36
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,25.91,15.19
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,12.99,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,60.54,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,176.25,128.4
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,294.36,233.93
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,400.56,323.38
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,495.29,399.39
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,603.19,481.9
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,669.76,529.75
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,735.89,575.49
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,794.62,614.5
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,851.84,651.37
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,885.83,671.05
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,910.6,684.24
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,935.64,697.81
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,957.37,709.1
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,966.45,713.14
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,971.95,715.03
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,956.57,702.06
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,951.78,696.48
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,939.07,685.51
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,922.82,672.43
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,901.22,656.2
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,876.22,637.85
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,845.77,617.04
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,812.22,594.15
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,773.43,567.47
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,732.1,537.29
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,687.86,504.48
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,641.95,469.82
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,593.47,431.58
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,544.23,391.95
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,493.36,350.9
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,441.76,308.3
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,388.95,263.99
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,335.94,219.15
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,281.9,174.19
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,228.19,131.96
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,175.48,96.65
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,124.17,74.02
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,99.56,74.42
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,88.98,66.15
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,88.63,66.05
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,88.17,65.87
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,86.89,65.17
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,85.48,64.38
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,76.97,57.68
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,74.94,56.24
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,72.03,54.19
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,69.04,52.03
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,64.71,48.7
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,60.33,45.23
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,54.14,40.18
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,47.92,34.88
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,36.48,24.87
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,27.27,16.32
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,78.74,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,232.68,170.64
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,335.31,266.93
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,445.9,358.29
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,549.7,440.22
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,652.42,517.55
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,716.33,562.54
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,779.78,605.44
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,832.54,639.48
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,878.06,667.59
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,910.3,685.75
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,939.67,701.79
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,961.73,712.76
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,967.25,712.78
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,974.85,715.57
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,978.9,716.16
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,976.65,711.68
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,970.75,705.04
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,956.9,693.12
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,939.45,679.11
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,917.03,662.34
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,891.14,643.47
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,859.78,622.14
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,825.27,598.76
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,786.15,571.11
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,744.34,540.2
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,698.85,506.76
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,651.58,471.39
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,601.84,433.61
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,551.13,394.11
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,498.66,352.28
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,445.38,308.72
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,390.88,262.82
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,336.04,216.34
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,280.41,170.4
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,225.03,127.1
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,169.8,90.02
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,115.5,65.76
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,88.84,65.68
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,88.01,65.34
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,86.92,64.63
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,85.66,63.8
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,83.52,62.41
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,72.69,53.96
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,70.76,52.59
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,68.74,51.14
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,65.77,49.01
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,62.73,46.79
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,58.7,43.69
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,50.42,36.92
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,45.24,32.69
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,40.07,28.28
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,32.7,21.74
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,25.4,14.85
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,74.13,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,223.19,162.09
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,324.0,256.53
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,432.75,346.44
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,524.89,418.97
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,615.9,487.3
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,681.12,532.71
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,745.92,575.77
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,646.26,500.37
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,524.0,405.28
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,721.77,550.78
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,910.08,675.07
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,926.35,679.56
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,946.53,688.18
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,956.71,690.48
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,963.33,690.48
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,963.55,685.7
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,945.74,669.8
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,934.14,659.45
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,918.98,646.89
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,898.92,630.14
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,875.4,611.44
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,845.52,593.42
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,812.51,573.37
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,773.43,548.35
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,731.87,520.01
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,688.27,490.63
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,643.04,459.11
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,595.53,424.04
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,547.17,387.2
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,496.76,348.25
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,445.66,307.56
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,393.25,264.85
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,340.48,221.2
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,286.67,177.16
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,233.26,135.62
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,180.3,100.17
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,118.82,69.38
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,92.51,68.97
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,92.59,69.23
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,92.95,69.69
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,93.25,70.12
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,91.85,69.36
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,83.21,62.72
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,82.28,62.2
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,81.37,61.69
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,78.09,59.36
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,74.69,56.9
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,70.89,54.03
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,67.1,51.08
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,57.16,42.8
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.4,36.13
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,38.95,26.96
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,28.48,17.36
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,30.79,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,92.81,64.37
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,162.88,127.6
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,251.08,201.24
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,319.66,257.75
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,391.26,314.63
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,428.28,341.43
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,463.69,366.14
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,488.77,382.11
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,511.55,396.06
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,601.67,461.33
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,717.97,541.37
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,825.07,612.85
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,920.06,671.03
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,742.49,546.57
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,525.57,389.25
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,754.96,554.64
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,930.04,668.33
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,920.27,659.67
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,906.91,650.74
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,843.76,607.27
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,768.49,553.46
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,757.15,546.06
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,742.57,535.87
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,547.68,399.85
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,366.68,268.74
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,529.92,391.58
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,638.79,468.18
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,583.96,426.37
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,537.31,389.97
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,329.77,239.97
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,187.61,137.7
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,266.07,187.84
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,337.21,224.54
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,280.4,177.07
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,227.47,135.02
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,173.93,97.88
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,121.28,72.41
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,94.96,71.9
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,95.24,72.31
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,93.91,71.41
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,92.34,70.33
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,97.61,74.84
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,135.69,106.05
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,94.37,72.64
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,77.13,58.74
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,82.17,63.29
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,85.8,66.68
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,77.03,59.53
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,67.93,52.0
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,58.61,44.32
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,49.09,36.2
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,38.16,26.56
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,27.1,16.45
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,13.66,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,73.64,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,220.16,159.69
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,318.38,252.47
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,424.36,339.38
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,515.33,409.95
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,603.61,474.94
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,668.0,519.99
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,732.09,563.06
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,783.07,595.48
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,832.53,626.02
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,708.84,535.94
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,562.41,425.27
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,503.25,380.03
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,466.96,350.17
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,548.9,409.4
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,652.7,480.74
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,633.75,463.32
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,591.48,431.43
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,784.84,568.58
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,907.68,647.96
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,887.64,631.3
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,864.19,614.1
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,718.68,513.87
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,545.26,390.34
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,665.54,478.28
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,726.78,521.34
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,683.17,489.63
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,637.9,456.91
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,590.83,421.45
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,542.76,384.29
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,492.53,345.11
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,441.54,304.22
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,376.83,258.57
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,356.41,248.36
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,292.87,191.34
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,228.86,131.64
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,196.99,121.0
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,220.92,154.4
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,144.7,109.69
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,94.24,70.21
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,94.2,70.41
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,94.04,70.49
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,92.74,69.8
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,84.06,63.16
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,82.39,62.04
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,80.64,60.85
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,77.67,58.78
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,74.62,56.61
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,70.21,53.25
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,65.73,49.73
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,56.29,41.98
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,48.82,35.65
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,39.03,27.04
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,29.25,18.03
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,14.77,0.26
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,62.62,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,178.85,128.68
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,297.33,235.85
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,403.72,324.42
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,487.95,390.61
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,584.43,462.58
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,651.69,510.12
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,718.67,555.47
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,770.81,588.9
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,821.37,620.3
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,857.84,640.3
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,891.78,658.11
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,914.9,668.35
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,928.1,672.03
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,939.57,675.13
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,947.52,676.04
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,946.79,671.57
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,942.46,665.07
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,932.06,656.89
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,918.06,646.67
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,883.76,623.14
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,860.9,607.11
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,764.08,540.38
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,643.92,455.82
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,705.49,502.02
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,727.4,519.2
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,683.86,488.25
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,638.67,455.86
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,591.2,420.95
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,542.96,384.41
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,493.11,345.57
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,442.51,305.03
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,390.17,262.28
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,337.67,218.81
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,284.53,175.19
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,231.65,133.92
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,199.63,123.48
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,223.56,156.52
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,142.9,108.13
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,95.59,71.3
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,84.75,62.87
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,84.16,62.58
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,82.71,61.74
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,81.11,60.79
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,78.94,59.24
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,76.65,57.6
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,68.03,50.86
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,65.2,48.83
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,60.76,45.29
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,56.22,41.6
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,50.62,37.06
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,44.99,32.29
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,36.34,24.69
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,27.63,16.67
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,74.29,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,220.86,158.12
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,321.29,254.23
