Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,429.62,343.63
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,521.81,416.6
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,611.05,484.01
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,676.12,530.24
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,740.94,574.4
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,791.49,606.87
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,840.47,637.35
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,874.49,656.56
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,899.83,669.65
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,922.5,681.16
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,941.95,690.52
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,951.89,695.06
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,958.31,697.51
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,957.5,694.01
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,939.05,679.26
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,928.32,670.19
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,914.03,658.9
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,893.01,643.36
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,868.63,625.79
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,839.25,606.26
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,806.78,584.65
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,770.55,560.37
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,731.53,532.48
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,688.04,500.81
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,642.79,467.17
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,595.06,430.02
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,546.36,391.29
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,495.51,350.74
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,443.91,308.57
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,391.04,264.6
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,337.81,219.84
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,283.65,174.85
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,229.75,132.31
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,178.25,97.66
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,128.87,75.4
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,89.94,66.59
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,90.22,67.14
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,131.12,99.92
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,193.7,149.59
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,132.0,101.28
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,87.69,66.12
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,79.32,59.59
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,77.73,58.51
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,74.64,56.32
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,71.45,54.01
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,67.24,50.8
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,62.98,47.45
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,56.19,41.82
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,47.0,33.97
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,37.47,25.63
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,27.97,16.94
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.08,0.42
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,72.75,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,219.28,156.03
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,320.7,254.15
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,430.23,345.65
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,527.62,423.05
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,623.56,495.81
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,688.02,541.7
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,752.17,585.53
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,806.34,620.67
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,859.07,653.78
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,886.35,668.33
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,916.96,685.06
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,767.72,577.9
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,589.9,443.65
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,795.6,593.96
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,961.32,701.4
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,831.1,608.93
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,663.32,485.43
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,826.43,604.13
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,928.01,671.5
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,906.24,654.58
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,881.06,636.45
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,738.01,535.66
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,566.76,410.39
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,610.35,441.77
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,636.17,459.17
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,654.53,474.38
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,645.94,469.28
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,546.12,393.54
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,464.38,332.72
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,435.21,311.44
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,407.24,290.68
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,380.8,264.17
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,340.62,221.95
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,286.51,176.99
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,232.66,134.48
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,178.42,97.19
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,124.91,71.56
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,94.9,70.53
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,94.37,70.44
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,84.11,62.4
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,84.27,62.72
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,82.8,61.85
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,81.19,60.89
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,80.24,60.34
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,73.17,54.78
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,70.18,52.65
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,67.09,50.41
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,63.68,47.83
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,60.29,45.19
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,54.11,40.08
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,47.89,34.72
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,36.9,25.16
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,28.04,17.02
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.09,0.61
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,76.86,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,226.6,160.72
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,330.97,261.7
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,448.82,357.91
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,336.2,271.11
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,219.0,174.95
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,397.62,319.54
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,589.32,464.77
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,633.17,492.29
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,675.31,518.59
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,673.74,514.03
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,643.53,490.12
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,665.27,502.64
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,684.51,513.01
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,674.02,501.82
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,661.21,489.41
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,675.01,497.01
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,686.55,502.91
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,841.86,615.03
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,934.06,675.95
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,864.06,626.08
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,765.19,552.65
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,678.82,491.89
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,598.8,434.48
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,584.64,424.47
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,569.07,413.09
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,579.82,421.04
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,580.36,421.09
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,549.71,398.24
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,518.53,374.62
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,470.32,339.3
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,427.06,307.6
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,393.95,281.87
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,361.22,256.14
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,326.48,229.07
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,292.59,203.4
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,257.59,179.78
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,243.77,174.9
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,205.1,158.89
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,198.4,154.31
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,200.6,156.43
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,198.51,155.17
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,187.04,146.76
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,175.15,137.96
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,156.78,123.58
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,137.85,108.63
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,125.59,99.18
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,113.02,89.32
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,98.58,77.57
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,83.88,65.41
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,69.17,53.14
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,54.25,40.4
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,39.87,27.89
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,24.81,14.59
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,12.59,0.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,46.21,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,143.65,99.27
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,240.31,189.86
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,362.37,291.02
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,320.34,258.38
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,272.92,219.71
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,301.9,242.4
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,329.45,263.09
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,250.04,197.84
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,171.74,132.89
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,151.67,116.32
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,133.38,101.1
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,163.86,124.71
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,194.05,147.68
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,364.89,280.14
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,538.38,408.31
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,583.01,439.69
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,647.36,484.83
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,651.02,485.84
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,652.66,485.8
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,478.07,357.68
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,315.28,235.02
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,210.65,156.9
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,125.32,91.8
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,165.64,122.45
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,204.96,151.76
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,393.02,292.5
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,545.25,400.6
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,399.1,294.11
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,273.83,202.11
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,171.46,126.0
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,68.87,47.91
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,152.39,111.85
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,229.34,169.43
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,234.94,173.73
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,239.52,177.47
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,197.41,146.35
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,156.01,115.56
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,151.27,117.61
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,147.31,114.69
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,120.49,93.3
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,92.74,70.96
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,79.38,60.35
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,65.46,49.14
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,36.03,24.71
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,6.87,0.16
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,15.26,7.35
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,23.66,14.61
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,20.2,11.7
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,16.74,8.76
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,13.3,5.81
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,9.86,2.83
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,6.82,0.13
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,52.23,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,156.34,107.93
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,275.78,217.22
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,381.92,305.88
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,470.6,376.72
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,563.39,447.24
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,452.46,360.84
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,333.08,264.41
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,258.72,204.16
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,184.25,142.71
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,224.86,173.99
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,245.23,189.02
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,431.4,332.26
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,617.0,466.14
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,546.73,411.18
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,500.35,374.31
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,755.52,561.07
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,941.05,683.61
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,815.51,594.24
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,656.64,477.94
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,791.13,576.32
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,868.79,628.99
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,839.64,608.88
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,807.37,587.45
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,711.1,516.64
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,605.1,438.03
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,604.01,437.7
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,594.59,430.52
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,576.26,417.35
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,542.72,391.02
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,479.18,342.41
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,442.47,314.82
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,398.0,281.65
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,359.11,253.11
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,304.0,202.16
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,236.37,139.84
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,176.12,97.59
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,123.96,71.69
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,93.24,69.78
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,93.45,70.28
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,107.64,81.86
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,133.22,102.6
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,108.49,82.97
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,82.8,62.4
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,89.32,67.97
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,96.9,74.41
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,91.5,70.4
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,83.76,64.4
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,74.68,57.18
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,62.86,47.52
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,56.47,42.24
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,47.64,34.68
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,38.15,26.35
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,28.67,17.67
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.44,1.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,73.3,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,215.29,148.83
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,313.63,246.97
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,416.89,331.82
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,511.26,405.49
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,602.6,473.18
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,567.63,445.36
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,510.97,400.7
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,702.47,537.13
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,856.28,636.06
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,772.21,574.7
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,683.5,508.62
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,734.1,542.3
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,782.6,572.7
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,890.69,642.29
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,959.93,682.29
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,957.53,677.17
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,951.56,670.78
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,939.59,662.2
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,924.05,651.58
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,850.87,601.51
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,749.79,529.3
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,732.04,517.46
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,711.78,503.24
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,737.8,523.17
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,733.1,521.71
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,689.79,491.0
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,644.69,458.64
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,596.54,422.45
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,547.57,384.8
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,497.22,346.11
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,446.08,305.62
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,393.45,263.04
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,340.6,219.61
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,286.67,175.61
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,233.04,133.8
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,182.15,99.71
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,123.83,70.18
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,92.39,68.12
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,92.54,68.59
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,92.42,68.67
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,92.19,68.68
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,116.57,88.49
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,153.63,118.42
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,125.88,96.65
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,102.47,78.21
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,88.93,67.68
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,72.64,54.71
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,68.16,51.31
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,63.6,47.73
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,56.87,42.29
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,47.67,34.55
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,37.84,25.96
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,27.99,17.04
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.08,1.06
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,47.25,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,142.19,95.25
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,235.11,184.03
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,348.23,277.0
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,429.45,342.5
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,513.7,407.49
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,579.88,454.71
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,646.69,500.06
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,699.73,532.45
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,762.9,570.16
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,803.52,592.02
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,841.68,611.45
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,869.26,623.85
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,893.81,633.97
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,908.47,641.13
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,919.75,646.39
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,786.88,556.59
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,642.27,456.15
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,783.65,555.64
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,901.53,633.09
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,873.31,613.77
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,851.28,599.74
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,824.33,582.64
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,794.25,563.04
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,625.55,444.96
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,450.36,319.93
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,500.69,356.79
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,534.34,380.34
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,448.62,320.2
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,376.27,269.48
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,411.45,293.4
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,443.14,311.82
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,390.11,273.72
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,360.63,253.59
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,269.27,191.09
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,214.17,155.2
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,122.28,87.46
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,23.15,12.28
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,36.66,24.11
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,50.17,35.17
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,36.96,24.59
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,23.81,13.95
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,28.78,18.15
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,33.76,22.39
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,44.13,31.08
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,54.53,39.84
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,39.44,27.48
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,24.43,15.02
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,20.96,12.18
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,17.51,9.31
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,13.68,6.06
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,9.86,2.77
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,6.82,0.1
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,3.78,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,1.89,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,71.7,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,209.76,141.47
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,313.49,246.79
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,420.5,335.76
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,512.35,408.25
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,601.59,475.19
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,666.64,521.05
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,731.48,564.8
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,782.12,596.92
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,831.23,627.06
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,866.62,647.14
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,893.24,661.12
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,915.92,672.42
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,935.39,681.6
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,778.9,573.86
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,572.97,424.82
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,602.98,445.65
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,653.14,478.25
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,805.65,587.84
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,910.39,657.64
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,784.91,568.19
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,616.31,446.1
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,743.08,539.68
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,804.77,584.84
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,769.49,559.3
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,731.41,531.23
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,621.09,449.23
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,510.22,367.51
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,545.71,393.78
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,546.97,391.99
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,497.1,352.32
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,446.59,311.36
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,394.86,268.67
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,343.25,225.55
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,299.76,198.81
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,292.28,203.05
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,220.3,141.37
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,133.5,78.97
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,102.32,76.86
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,102.72,77.38
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,102.84,77.67
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,94.44,71.13
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,93.34,70.63
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,92.1,70.0
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,89.68,68.28
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,87.08,66.41
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,61.46,45.64
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,42.12,29.77
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,50.87,37.23
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,67.73,51.43
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,57.88,43.34
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,50.16,36.81
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,39.48,27.45
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,28.69,17.69
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.45,1.33
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,63.01,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,192.39,127.2
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,294.09,229.71
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,397.79,315.22
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,482.05,380.67
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,578.21,451.39
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,645.72,498.88
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,712.99,544.4
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,765.64,578.23
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,816.73,610.16
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,853.5,632.63
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,887.76,653.31
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,754.18,558.89
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,600.73,445.92
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,623.77,460.52
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,644.71,472.4
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,809.53,587.83
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,944.91,674.23
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,934.85,665.84
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,921.18,656.61
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,801.13,573.19
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,666.52,476.45
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,655.83,469.27
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,643.08,459.92
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,561.73,402.06
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,495.39,354.3
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,525.78,376.16
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,546.52,390.21
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,496.82,354.64
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,449.82,321.28
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,461.83,327.84
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,449.46,312.17
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,398.03,269.81
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,346.35,226.82
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,293.82,183.54
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,235.12,137.65
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,187.29,104.33
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,132.63,76.39
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,99.84,74.42
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,89.25,66.33
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,88.7,66.07
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,88.01,65.7
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,87.07,65.28
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,86.01,64.78
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,83.7,63.14
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,74.92,56.2
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,72.03,54.17
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,69.06,52.03
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,64.75,48.62
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,60.37,45.06
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,54.2,40.07
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,47.98,34.81
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,38.64,26.63
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,27.46,16.6
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,13.77,0.96
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,72.75,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,211.16,138.09
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,318.92,249.16
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,428.49,338.58
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,522.11,410.48
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,613.75,476.88
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,680.18,522.82
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,746.36,566.66
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,797.51,599.0
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,847.04,629.48
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,882.63,649.58
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,909.05,663.5
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,932.22,675.27
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,952.11,684.94
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,962.89,689.75
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,970.11,692.52
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,970.03,689.98
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,951.94,676.3
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,941.31,669.01
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,927.09,659.49
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,906.08,644.44
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,881.67,627.36
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,794.38,566.99
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,679.82,485.65
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,730.46,523.31
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,740.4,531.76
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,696.62,500.42
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,651.13,467.49
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,603.27,431.29
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,554.62,393.56
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,504.14,354.16
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,452.99,313.14
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,400.22,270.05
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,347.23,226.14
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,293.42,181.9
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,239.97,139.89
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,186.81,103.19
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,134.62,77.52
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,91.32,67.37
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,91.38,67.75
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,91.18,67.76
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,90.86,67.7
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,89.69,67.11
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,88.4,66.44
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,79.72,59.64
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,77.82,58.33
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,74.73,56.14
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,71.52,53.83
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,67.32,50.64
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,63.06,47.3
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,56.64,42.11
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,50.15,36.63
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,38.28,26.33
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,28.77,17.66
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,14.47,1.27
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
