Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,40.01,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,126.99,79.7
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,228.95,179.4
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,350.07,280.12
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,440.51,354.16
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,535.17,427.6
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,603.98,478.17
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,683.72,534.79
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,536.41,421.33
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,391.58,305.7
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,649.64,502.16
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,877.35,660.05
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,905.64,674.55
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,930.89,688.25
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,936.23,688.64
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,945.7,692.07
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,947.84,690.74
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,946.29,687.18
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,936.29,678.01
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,922.66,666.7
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,889.1,642.67
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,867.01,626.43
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,838.55,607.05
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,806.98,585.64
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,770.1,559.15
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,730.65,529.73
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,687.93,498.55
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,643.51,465.53
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,596.49,429.1
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,548.79,391.4
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,499.33,352.25
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,449.25,311.64
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,397.78,269.25
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,346.19,226.26
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,293.01,193.81
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,296.85,207.8
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,216.16,137.75
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,128.67,73.25
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,95.85,70.71
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,96.18,71.3
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,96.74,71.93
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,97.26,72.54
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,88.43,65.84
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,87.22,65.24
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,86.52,64.9
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,85.84,64.6
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,82.8,62.5
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,79.66,60.29
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,75.44,57.14
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,68.47,51.6
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,60.57,45.21
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,52.59,38.51
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,41.94,29.23
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,31.21,19.52
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,15.95,1.88
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,44.87,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,135.43,83.51
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,261.47,204.99
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,369.02,297.16
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,463.23,374.82
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,562.16,452.57
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,639.05,510.13
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,708.13,559.67
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,765.48,597.93
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,821.38,633.98
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,653.04,505.95
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,437.8,337.3
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,461.64,353.68
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,484.23,368.38
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,501.2,378.67
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,516.88,387.95
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,527.05,392.82
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,535.71,396.65
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,547.39,403.87
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,557.45,409.94
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,517.94,379.29
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,463.5,338.44
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,506.59,368.92
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,529.88,384.95
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,588.03,426.13
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,627.08,452.81
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,646.39,468.49
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,637.67,463.14
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,526.7,379.21
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,432.3,309.21
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,451.91,321.23
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,445.73,309.71
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,394.77,267.47
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,343.54,224.69
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,286.93,178.43
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,233.92,136.71
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,207.23,128.35
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,226.28,156.6
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,147.1,110.52
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,96.88,71.48
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,96.2,71.17
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,95.35,70.69
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,86.66,64.13
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,85.4,63.47
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,82.69,61.53
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,79.8,59.42
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,76.83,57.38
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,73.77,55.22
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,68.7,51.35
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,63.49,47.25
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,57.13,42.15
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,48.23,34.71
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,38.76,26.47
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,29.31,17.89
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,14.79,1.21
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,6.69,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,12.96,2.5
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,36.82,23.67
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,60.44,43.68
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,112.65,87.39
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,154.37,122.08
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,272.25,218.69
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,396.16,316.51
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,513.7,407.72
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,660.98,516.9
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,622.02,483.52
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,605.19,466.71
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,701.17,535.28
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,772.02,584.38
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,863.4,647.66
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,931.6,691.0
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,936.96,691.59
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,938.55,690.11
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,864.54,635.33
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,773.84,566.11
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,838.87,613.48
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,864.38,630.21
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,836.5,609.15
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,805.49,586.37
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,728.42,526.81
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,636.18,457.09
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,653.22,471.32
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,651.09,470.15
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,596.94,428.82
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,550.77,392.13
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,501.14,352.77
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,450.84,311.97
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,391.32,268.03
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,369.27,253.9
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,331.62,224.31
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,280.08,185.51
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,238.84,155.65
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,195.17,129.77
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,131.83,98.31
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,100.89,74.36
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,99.82,73.73
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,98.52,72.9
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,89.61,66.2
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,88.45,65.64
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,105.71,79.86
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,120.7,92.36
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,117.66,90.42
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,109.87,84.62
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,97.83,75.23
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,85.37,65.3
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,71.82,54.33
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,57.88,42.72
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,44.14,30.9
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,29.63,18.13
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,15.31,1.34
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,8.65,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,18.91,5.93
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,74.7,54.47
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,121.64,94.92
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,189.45,151.46
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,241.85,194.67
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,417.81,337.46
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,608.01,483.13
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,726.2,567.78
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,835.11,642.95
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,871.24,665.88
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,898.31,682.63
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,795.59,606.7
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,664.55,505.66
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,677.89,512.67
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,688.9,517.46
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,753.33,561.32
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,793.63,587.82
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,880.1,649.69
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,925.7,677.77
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,905.38,661.59
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,881.6,643.6
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,851.9,621.52
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,819.04,597.48
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,780.16,569.67
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,738.76,538.66
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,695.09,506.32
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,649.62,472.07
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,601.88,434.69
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,553.15,395.81
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,502.24,355.25
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,450.59,313.12
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,369.23,255.84
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,338.04,239.83
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,291.51,193.1
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,235.84,136.28
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,182.71,99.51
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,130.88,74.12
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,97.3,71.71
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,96.92,71.59
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,85.98,63.1
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,85.19,62.66
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,84.11,62.13
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,82.92,61.51
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,80.81,60.03
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,72.53,53.56
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,69.85,51.71
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,67.11,49.77
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,63.05,46.7
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,58.94,43.49
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,53.07,38.78
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,47.18,33.83
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,36.62,24.7
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,28.08,16.88
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,14.11,0.64
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,39.52,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,120.67,67.51
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,249.47,194.55
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,356.79,286.7
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,456.11,368.55
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,569.08,456.98
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,638.82,508.98
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,708.46,559.0
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,768.66,600.44
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,827.54,639.82
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,864.12,662.24
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,898.21,682.66
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,917.09,691.14
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,939.47,702.08
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,951.04,706.49
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,959.08,708.66
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,959.84,706.36
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,942.91,692.34
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,932.19,683.7
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,917.93,672.81
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,897.82,657.01
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,874.3,639.09
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,845.71,618.96
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,813.96,596.75
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,777.23,570.15
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,737.8,540.14
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,694.59,507.89
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,649.54,473.71
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,601.94,436.19
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,553.4,397.22
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,502.91,356.69
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,451.66,314.61
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,398.9,270.12
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,345.92,225.15
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,291.86,180.37
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,238.09,137.85
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,185.45,101.59
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,134.35,76.72
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,90.84,66.49
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,91.18,67.08
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,91.78,67.73
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,92.36,68.37
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,90.97,67.62
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,89.43,66.76
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,81.53,60.63
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,80.65,60.15
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,77.68,58.23
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,74.62,56.18
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,70.87,53.39
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,67.12,50.5
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,57.93,42.92
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,50.84,36.87
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,40.72,28.07
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,30.62,18.9
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,15.61,1.12
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,10.91,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,24.31,8.38
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,108.07,80.95
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,169.04,133.36
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,231.52,186.2
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,316.18,254.98
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,516.79,415.11
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,716.72,563.79
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,779.69,606.25
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,841.36,647.11
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,871.1,664.46
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,904.82,684.51
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,931.19,697.78
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,954.33,708.74
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,964.35,711.98
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,957.31,703.93
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,956.67,700.49
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,952.45,694.81
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,941.73,686.15
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,927.39,675.27
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,906.2,658.85
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,881.59,640.34
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,851.93,618.35
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,819.11,594.4
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,779.9,566.43
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,738.21,535.25
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,694.99,503.35
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,649.92,469.52
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,601.76,432.78
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,552.83,394.6
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,502.48,354.47
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,451.37,312.79
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,398.5,268.57
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,345.71,224.13
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,292.12,180.39
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,238.83,138.7
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,185.63,101.84
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,133.44,76.0
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,89.83,65.54
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,90.13,65.95
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,90.42,66.35
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,90.65,66.72
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,89.52,66.16
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,88.25,65.52
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,79.87,59.15
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,78.3,58.25
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,75.23,56.1
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,72.07,53.85
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,67.59,50.45
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,63.02,46.88
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,56.59,41.7
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,47.7,34.26
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,38.2,25.98
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,28.71,17.35
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,14.45,0.4
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.11,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,9.89,0.0
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,22.86,12.36
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,38.59,25.59
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,58.4,42.0
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,77.23,57.39
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,416.55,335.54
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,707.11,554.27
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,768.45,594.63
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,828.43,633.93
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,865.05,655.66
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,899.18,675.39
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,920.22,684.87
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,945.08,696.93
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,956.11,702.22
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,963.6,705.38
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,951.09,693.98
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,949.26,690.0
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,939.02,680.25
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,925.16,668.36
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,905.35,653.09
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,882.06,635.72
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,852.82,615.56
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,820.39,593.36
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,782.6,566.63
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,742.16,536.75
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,699.0,505.31
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,653.9,471.83
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,605.5,434.34
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,556.1,395.33
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,505.01,354.99
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,453.12,312.99
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,399.9,269.11
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,346.37,224.47
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,291.68,179.33
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,237.21,136.37
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,183.89,99.72
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,132.02,74.58
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,98.4,72.24
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,87.85,64.13
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,88.27,64.62
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,88.65,65.11
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,87.4,64.46
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,86.02,63.71
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,78.35,57.91
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,77.29,57.41
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,74.49,55.48
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,71.62,53.46
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,67.73,50.55
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,63.82,47.53
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,57.4,42.38
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,48.41,34.85
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,38.87,26.54
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,29.37,17.86
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,14.8,0.28
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,15.41,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,39.29,15.06
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,125.76,95.03
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,194.08,153.8
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,278.09,223.3
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,347.45,279.6
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,404.74,323.95
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,462.07,366.78
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,498.4,391.81
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,533.03,414.97
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,722.51,553.83
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,902.72,675.07
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,724.78,545.35
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,501.25,377.14
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,514.32,384.99
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,525.97,390.89
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,567.67,419.26
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,607.07,445.41
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,798.82,582.03
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,920.03,661.41
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,899.45,644.92
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,875.48,627.32
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,846.05,607.33
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,813.53,585.34
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,691.4,495.58
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,552.24,393.34
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,622.41,446.05
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,644.01,462.28
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,545.42,388.1
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,461.3,326.28
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,431.53,304.93
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,403.2,284.28
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,381.64,262.34
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,343.58,223.33
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,289.78,179.92
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,236.55,138.62
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,182.89,101.3
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,130.03,74.42
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,97.57,71.83
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,98.01,72.36
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,99.51,73.72
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,92.85,68.65
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,121.9,92.04
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,154.49,118.28
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,120.32,91.53
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,89.37,67.08
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,91.77,69.45
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,94.41,72.0
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,86.53,65.93
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,78.38,59.5
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,68.33,51.41
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,56.71,41.72
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,43.51,30.35
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,30.21,18.52
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,15.48,0.22
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,5.51,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,10.66,0.0
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,32.33,19.89
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,54.67,38.8
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,102.21,78.54
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,139.52,109.55
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,247.17,197.48
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,337.94,269.43
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,394.73,312.29
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,475.09,371.4
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,403.56,313.23
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,329.09,253.08
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,359.2,274.57
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,388.37,294.74
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,507.11,381.7
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,623.19,463.14
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,482.66,358.61
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,347.02,256.46
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,383.1,282.78
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,417.31,306.98
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,343.81,252.4
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,261.04,190.94
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,264.97,193.43
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,278.86,202.97
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,421.87,306.14
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,539.49,387.21
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,570.73,409.12
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,588.47,421.13
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,573.23,410.95
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,549.51,392.51
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,499.38,353.2
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,448.79,312.6
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,357.48,248.3
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,329.48,234.28
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,285.23,190.35
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,240.71,142.88
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,190.27,108.25
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,141.85,84.43
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,101.73,75.3
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,102.54,76.3
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,105.74,79.03
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,109.18,81.97
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,108.22,81.63
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,107.1,81.18
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,108.85,82.88
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,108.27,82.72
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,103.29,79.16
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,98.12,75.4
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,92.65,71.3
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,87.88,67.65
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,76.15,58.03
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,64.27,47.99
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,47.88,33.93
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,31.26,19.32
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,16.19,0.07
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,10.87,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,27.71,6.82
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,130.38,98.03
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,211.37,167.28
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,319.01,256.49
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,415.29,334.56
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,487.56,391.13
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,585.25,464.44
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,507.47,401.08
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,423.53,332.85
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,640.71,498.42
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,824.8,630.82
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,861.36,652.88
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,894.74,673.16
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,785.6,590.63
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,660.94,495.07
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,808.22,603.04
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,935.39,690.6
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,919.45,677.93
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,909.39,670.07
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,893.32,657.07
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,873.6,641.76
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,846.45,621.14
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,816.03,597.8
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,779.11,569.61
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,739.62,539.44
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,696.99,507.81
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,652.52,474.32
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,605.33,437.3
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,557.46,399.14
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,507.31,359.35
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,456.81,318.43
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,405.16,276.03
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,353.8,233.44
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,301.61,190.66
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,250.15,150.3
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,196.96,113.09
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,144.24,85.81
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,103.68,76.6
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,104.53,77.63
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,105.31,78.44
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,106.03,79.22
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,105.45,79.17
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,104.75,79.04
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,103.67,78.62
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,102.56,78.18
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,96.52,73.73
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,91.69,70.2
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,85.8,65.72
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,79.82,61.04
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,70.31,53.22
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,60.61,44.97
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,46.68,32.94
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,32.65,20.38
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,16.89,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
