Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,25.91,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,74.84,25.15
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,203.03,156.49
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,327.86,262.6
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,430.41,348.32
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,538.55,434.03
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,397.16,320.5
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,225.39,178.75
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,354.19,281.43
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,487.76,383.09
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,694.47,539.62
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,893.22,678.1
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,920.25,692.53
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,937.86,701.26
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,950.08,706.12
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,958.75,708.69
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,960.03,706.43
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,957.6,701.88
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,754.3,556.07
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,515.26,377.3
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,733.1,538.86
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,878.3,639.53
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,785.33,570.82
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,666.18,482.19
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,725.67,527.41
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,743.46,541.96
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,699.54,509.16
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,653.73,474.63
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,605.75,437.03
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,556.56,397.75
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,504.89,356.52
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,452.46,313.71
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,398.71,269.11
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,344.57,223.68
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,294.36,191.36
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,295.48,201.25
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,209.66,129.28
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,126.62,70.66
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,93.39,68.36
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,92.82,68.08
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,92.88,68.3
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,83.56,61.1
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,82.4,60.51
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,81.12,59.83
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,80.45,59.64
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,73.62,54.47
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,70.67,52.39
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,67.63,50.22
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,63.93,47.44
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,60.23,44.57
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,54.07,39.51
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,47.86,34.22
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,36.46,24.39
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,27.25,15.97
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,13.7,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,37.5,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,109.66,33.53
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,250.72,192.48
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,365.55,291.38
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,468.11,374.95
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,586.57,466.95
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,656.01,518.24
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,725.47,567.54
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,786.38,607.92
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,840.22,642.01
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,876.32,663.93
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,909.74,683.77
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,934.82,697.71
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,956.71,709.47
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,953.24,703.55
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,959.54,704.56
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,959.63,701.81
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,956.08,696.84
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,944.95,687.01
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,930.19,674.98
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,909.04,658.87
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,884.43,640.62
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,855.15,620.45
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,822.65,598.14
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,780.44,568.01
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,735.86,534.47
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,692.95,502.87
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,648.21,469.33
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,600.65,432.23
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,552.24,393.75
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,501.97,353.8
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,451.06,312.39
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,398.66,269.07
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,346.08,225.17
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,292.85,181.55
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,239.87,140.01
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,180.89,99.32
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,131.26,75.64
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,99.6,73.41
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,99.83,73.93
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,100.86,74.93
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,93.6,69.37
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,92.73,69.04
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,91.73,68.62
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,90.99,68.26
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,90.25,67.93
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,87.05,65.73
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,83.74,63.41
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,76.47,57.77
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,70.86,53.37
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,62.68,46.65
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,54.41,39.63
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,42.81,29.59
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,30.95,18.86
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,15.82,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,54.71,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,159.11,41.34
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,294.32,225.99
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,424.29,336.28
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,518.0,412.2
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,614.47,486.51
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,683.41,536.86
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,752.41,585.2
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,802.26,618.4
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,850.5,649.66
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,880.71,666.79
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,914.67,686.28
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,936.93,697.89
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,955.91,707.32
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,967.16,710.92
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,974.81,712.27
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,959.37,698.54
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,954.26,692.02
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,943.5,681.93
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,929.13,669.83
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,907.93,653.71
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,883.3,635.53
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,853.61,615.41
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,820.78,593.24
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,783.79,567.08
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,744.08,537.58
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,699.86,505.49
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,653.83,471.43
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,605.32,434.07
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,555.95,395.27
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,504.88,355.12
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,453.12,313.35
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,399.84,269.59
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,346.5,225.23
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,292.49,181.07
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,238.71,138.92
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,185.19,101.99
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,132.84,76.55
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,90.77,66.58
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,90.82,66.79
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,91.15,67.22
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,91.42,67.63
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,90.3,67.08
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,89.05,66.46
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,80.9,60.25
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,79.67,59.62
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,76.64,57.5
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,73.51,55.28
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,69.69,52.3
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,65.87,49.24
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,56.68,41.67
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,49.52,35.57
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,39.33,26.72
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,29.17,17.41
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,14.74,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,16.86,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,51.59,5.85
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,178.5,134.81
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,279.73,222.06
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,398.68,319.4
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,506.15,404.4
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,580.57,460.01
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,656.3,514.35
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,727.65,563.61
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,789.92,604.89
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,787.91,599.73
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,771.75,585.1
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,853.33,638.86
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,920.95,681.23
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,935.94,687.29
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,947.46,691.45
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,948.09,687.14
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,935.92,674.72
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,928.43,667.94
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,917.24,658.85
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,896.38,642.32
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,872.19,623.86
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,844.73,603.47
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,814.05,580.32
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,776.85,552.84
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,737.14,523.54
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,694.38,493.41
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,649.84,461.43
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,601.8,425.39
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,553.33,388.31
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,503.76,350.61
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,453.92,311.62
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,402.6,270.72
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,351.62,229.48
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,294.65,184.22
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,242.36,143.99
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,190.16,108.39
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,139.52,83.1
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,110.43,81.44
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,111.4,82.58
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,111.32,82.73
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,111.05,82.76
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,110.44,82.7
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,109.7,82.57
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,107.7,81.27
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,103.67,78.35
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,98.79,74.88
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,93.75,71.23
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,87.03,66.12
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,80.17,60.76
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,70.58,53.05
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,59.7,43.98
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,45.2,31.51
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,30.61,18.49
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,15.79,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.29,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,12.22,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,93.89,68.23
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,153.12,119.9
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,214.98,172.1
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,277.66,223.58
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,348.43,278.94
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,399.89,317.88
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,453.31,357.15
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,506.14,394.85
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,578.07,446.39
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,674.99,513.45
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,703.26,528.8
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,728.99,542.55
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,857.38,631.07
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,962.03,695.93
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,963.88,693.28
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,961.97,689.2
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,937.55,670.52
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,924.16,659.32
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,904.85,644.73
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,882.04,628.06
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,853.22,607.65
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,821.2,585.28
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,781.38,557.62
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,739.14,526.77
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,696.1,496.38
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,651.28,464.03
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,603.35,428.83
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,554.64,392.03
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,504.43,352.99
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,453.62,312.41
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,401.16,269.24
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,345.73,223.55
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,290.78,178.99
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,236.36,136.74
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,181.13,98.77
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,126.53,71.77
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,95.78,70.03
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,96.06,70.58
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,96.05,70.75
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,95.94,70.87
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,94.68,70.24
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,85.86,63.59
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,84.25,62.68
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,82.57,61.7
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,79.34,59.45
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,76.0,57.07
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,71.28,53.38
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,66.48,49.52
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,56.85,41.71
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,49.39,35.45
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,38.58,26.08
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,27.75,16.18
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.0,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,28.83,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,88.18,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,231.49,175.16
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,343.43,272.68
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,442.56,354.1
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,547.05,435.35
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,627.0,494.18
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,700.9,545.96
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,613.36,477.51
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,503.12,390.11
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,705.22,539.08
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,899.02,668.41
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,926.03,681.67
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,943.35,689.74
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,955.63,694.31
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,964.33,696.68
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,965.2,694.49
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,962.34,690.12
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,937.35,671.36
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,923.48,660.14
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,903.26,645.19
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,879.6,628.17
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,850.43,608.92
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,818.12,587.61
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,783.21,563.36
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,745.25,535.63
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,700.87,503.88
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,654.63,470.13
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,606.34,433.27
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,556.95,394.72
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,505.29,354.2
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,452.9,312.05
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,398.67,267.76
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,344.25,222.68
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,292.33,191.31
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,298.72,207.3
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,212.52,133.54
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,127.46,72.47
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,97.06,71.35
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,96.63,71.35
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,100.57,74.64
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,124.8,93.98
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,101.41,75.89
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,83.01,61.57
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,81.17,60.33
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,73.13,54.05
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,70.14,51.96
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,67.07,49.75
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,63.35,46.85
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,59.62,43.86
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,53.42,38.87
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,47.19,33.62
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,35.73,23.73
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,26.49,15.14
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,13.31,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,29.93,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,88.86,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,233.46,175.08
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,346.75,273.52
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,442.16,351.1
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,551.3,435.2
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,624.37,488.39
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,697.64,539.41
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,758.78,579.82
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,818.69,618.08
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,706.78,536.16
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,571.92,433.54
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,384.79,293.18
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,183.01,136.43
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,614.43,463.97
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,955.03,690.03
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,704.2,514.89
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,388.05,283.79
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,699.72,512.43
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,914.32,654.98
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,893.95,637.88
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,870.18,620.64
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,841.37,601.51
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,809.44,580.37
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,772.18,554.47
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,732.36,525.23
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,689.25,494.47
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,644.34,461.77
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,597.17,425.95
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,549.03,388.57
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,451.96,318.49
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,388.46,275.01
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,373.72,257.57
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,342.3,222.27
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,289.1,178.98
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,236.2,137.81
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,175.78,96.22
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,124.31,71.83
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,95.35,70.42
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,95.63,70.84
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,95.65,71.02
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,95.56,71.16
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,115.1,87.12
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,148.01,113.79
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,137.28,105.61
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,125.99,96.97
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,116.72,90.06
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,107.22,82.85
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,94.52,72.86
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,81.35,62.27
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,67.9,51.17
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,54.08,39.48
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,40.15,27.39
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,26.17,14.81
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,13.4,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,47.11,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,135.4,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,273.17,204.04
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,401.06,312.69
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,499.92,390.19
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,602.26,465.76
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,669.29,512.08
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,736.53,556.27
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,789.88,589.04
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,837.11,616.63
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,872.24,636.22
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,904.75,653.89
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,927.92,666.1
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,934.94,668.16
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,945.45,673.31
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,952.49,676.27
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,951.85,675.02
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,947.58,671.53
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,937.19,663.77
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,923.14,653.78
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,902.2,639.82
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,877.81,623.6
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,848.72,605.24
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,816.42,584.65
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,778.75,559.18
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,738.41,530.73
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,694.9,499.92
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,649.38,466.86
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,552.97,395.36
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,477.81,340.06
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,441.78,314.03
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,403.02,286.12
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,381.9,269.93
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,359.48,252.42
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,324.27,221.99
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,277.73,182.73
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,234.34,152.13
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,190.03,127.27
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,190.38,144.49
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,196.67,149.99
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,189.0,144.39
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,180.7,138.32
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,181.18,139.4
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,170.42,131.64
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,148.21,114.43
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,132.15,102.0
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,119.05,92.0
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,105.29,81.31
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,81.79,62.4
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,60.19,44.72
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,53.67,39.34
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,47.1,33.68
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,35.25,23.41
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,25.69,14.44
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,24.65,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,74.54,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,222.07,164.46
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,335.49,263.56
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,436.07,344.77
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,550.46,431.72
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,623.5,483.95
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,696.68,533.87
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,758.66,573.8
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,819.45,611.5
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,857.89,633.62
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,887.47,649.7
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,914.0,663.69
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,937.31,675.54
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,741.4,541.83
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,495.77,364.03
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,754.07,550.68
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,942.99,673.08
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,806.88,578.93
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,617.71,444.4
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,604.74,434.79
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,590.95,423.67
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,603.97,432.67
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,624.69,446.48
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,702.6,503.61
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,733.9,527.42
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,690.99,496.33
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,646.23,463.66
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,598.52,427.34
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,549.82,389.43
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,499.5,350.06
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,448.47,309.08
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,330.3,227.48
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,280.45,199.82
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,259.73,171.14
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,236.19,136.98
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,179.91,99.59
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,134.78,80.56
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,108.6,80.39
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,100.12,74.09
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,126.56,95.12
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,153.41,116.43
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,158.78,121.21
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,154.64,118.58
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,124.42,94.97
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,98.95,74.89
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,93.64,71.06
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,89.39,68.01
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,79.64,60.37
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,69.44,52.17
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,60.91,45.15
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,52.29,37.8
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,39.99,27.16
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,27.48,15.66
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,13.97,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,6.69,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,134.55,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,277.98,207.16
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,409.48,322.74
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,509.74,403.06
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,613.61,481.51
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,681.96,530.09
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,750.49,576.22
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,803.12,607.83
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,849.09,633.51
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,884.38,651.53
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,916.96,667.09
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,939.39,674.15
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,958.52,678.79
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,956.17,673.8
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,963.53,675.26
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,962.26,672.06
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,957.31,666.83
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,946.59,659.35
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,932.19,649.65
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,910.96,635.7
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,886.23,619.55
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,856.75,600.89
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,824.05,580.14
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,786.31,555.47
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,745.85,527.66
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,701.52,496.92
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,655.21,464.0
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,606.61,428.54
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,556.67,391.01
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,504.39,350.54
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,451.27,308.26
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,396.6,263.85
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,341.28,218.24
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,285.91,185.57
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,291.84,202.39
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,206.33,128.54
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,117.96,65.75
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,89.56,65.02
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,88.79,64.58
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,87.47,63.71
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,85.95,62.69
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,84.14,61.59
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,73.75,53.67
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,71.53,52.21
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,69.21,50.66
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,66.29,48.6
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,63.3,46.46
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,54.76,39.6
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,50.97,36.55
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,45.46,32.11
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,39.96,27.47
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,31.84,20.43
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,23.75,12.68
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,11.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
