Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,5.9,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,149.41,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,298.35,219.7
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,428.41,334.69
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,522.72,409.54
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,620.55,482.21
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,688.16,529.12
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,755.98,573.34
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,801.3,599.02
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,851.09,626.45
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,886.45,646.11
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,919.13,663.8
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,941.89,674.13
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,948.55,674.31
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,959.06,678.55
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,966.03,680.64
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,964.69,677.69
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,959.69,672.67
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,948.53,664.93
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,933.69,655.05
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,912.87,640.19
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,888.5,623.25
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,858.5,604.08
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,825.27,582.82
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,786.39,556.65
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,744.89,527.63
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,700.87,496.8
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,654.79,463.8
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,605.84,427.01
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,555.62,388.42
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,503.57,348.29
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,450.64,306.33
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,395.94,262.09
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,340.88,216.95
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,284.73,171.36
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,228.79,128.16
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,174.32,92.08
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,121.34,68.79
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,94.5,68.71
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,93.93,68.59
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,93.06,68.08
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,82.77,60.17
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,81.53,59.53
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,80.19,58.8
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,78.21,57.44
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,76.16,56.02
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,67.21,49.13
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,63.99,46.82
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,60.12,43.9
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,56.24,40.88
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,49.88,35.75
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,43.49,30.36
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,34.38,22.42
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,23.66,12.43
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,11.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,5.9,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,79.29,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,252.69,184.62
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,371.11,291.61
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,473.34,374.36
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,575.68,452.91
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,646.67,503.71
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,717.85,551.81
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,773.75,585.94
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,828.36,617.61
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,866.01,638.81
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,895.38,654.25
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,921.43,666.03
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,944.26,675.6
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,956.17,680.1
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,964.49,682.55
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,951.26,671.64
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,948.18,667.5
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,938.06,659.0
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,924.27,648.43
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,904.47,635.0
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,881.15,619.37
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,851.8,600.83
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,819.25,580.16
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,782.03,555.15
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,742.05,527.05
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,698.57,496.38
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,653.02,463.56
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,603.93,426.66
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,553.63,387.98
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,501.54,347.65
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,448.61,305.55
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,394.05,261.31
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,339.21,216.25
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,283.75,171.11
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,228.5,128.41
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,174.16,92.48
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,121.34,69.42
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,95.73,69.68
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,95.22,69.62
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,84.38,61.28
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,83.71,60.95
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,112.33,83.87
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,152.93,116.28
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,111.83,84.18
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,71.42,52.2
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,68.35,50.07
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,65.2,47.81
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,61.05,44.57
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,56.88,41.22
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,50.18,35.83
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,43.42,30.15
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,33.94,21.92
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,22.9,11.65
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,65.16,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,241.4,174.59
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,361.33,284.0
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,464.58,367.83
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,569.34,448.5
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,641.61,500.9
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,714.15,550.84
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,773.57,588.1
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,831.83,622.95
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,862.98,639.6
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,898.04,658.65
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,925.02,670.65
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,948.79,680.4
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,959.61,683.25
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,953.45,675.61
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,954.06,673.07
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,951.01,668.36
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,940.35,659.11
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,926.03,647.83
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,905.3,633.15
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,881.08,616.44
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,851.7,597.79
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,819.11,577.07
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,780.81,551.72
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,739.91,523.2
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,658.82,463.78
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,577.31,404.84
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,573.16,402.42
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,550.84,384.5
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,499.22,344.63
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,446.81,303.18
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,392.9,259.78
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,338.78,215.6
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,283.56,170.99
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,228.63,128.83
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,176.23,94.77
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,116.08,66.41
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,135.45,100.39
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,220.16,165.66
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,138.71,103.46
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,93.02,68.18
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,91.65,67.51
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,83.01,61.03
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,82.11,60.55
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,81.23,60.08
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,77.98,57.83
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,74.63,55.46
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,70.51,52.28
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,63.9,46.95
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,55.53,40.11
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,47.08,32.97
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,35.91,23.37
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,24.72,12.79
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,16.02,6.03
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,30.37,18.66
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,53.99,38.22
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,76.08,56.38
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,104.41,79.75
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,132.57,102.57
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,379.26,299.45
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,572.21,442.92
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,679.86,516.42
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,761.7,570.4
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,800.85,592.76
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,848.75,620.54
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,868.98,629.12
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,885.78,635.63
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,899.62,640.21
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,909.39,642.21
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,904.08,636.98
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,895.13,629.77
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,872.96,613.19
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,856.87,600.68
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,830.14,583.73
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,800.18,563.94
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,720.17,507.0
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,637.07,448.0
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,582.32,409.6
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,532.0,373.83
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,554.53,390.28
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,542.81,380.11
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,493.15,341.89
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,442.84,302.21
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,384.8,261.44
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,353.27,243.29
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,300.38,195.09
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,226.59,129.77
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,175.71,96.86
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,127.93,77.02
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,145.51,108.69
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,212.97,161.13
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,150.32,113.33
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,103.82,77.39
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,123.82,93.72
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,147.89,113.32
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,104.16,78.98
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,65.37,48.0
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,57.2,41.62
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,49.06,35.15
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,40.94,28.58
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,32.85,21.92
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,25.55,15.81
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,18.26,9.61
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,11.77,4.02
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.3,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,14.14,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,110.01,75.8
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,204.1,160.25
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,289.99,232.5
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,378.42,304.25
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,255.83,205.49
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,113.0,86.87
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,118.99,91.36
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,125.42,95.87
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,276.73,217.03
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,436.31,337.82
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,405.93,311.11
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,350.12,266.72
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,451.58,342.03
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,526.15,395.51
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,536.3,400.25
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,545.03,404.37
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,736.72,543.27
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,882.81,644.17
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,772.62,562.08
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,657.27,477.33
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,634.38,461.01
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,599.6,436.11
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,632.5,459.68
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,651.29,472.65
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,536.1,390.02
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,436.5,317.94
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,433.51,315.88
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,427.77,311.2
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,446.31,322.43
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,440.88,311.65
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,389.75,272.36
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,359.31,250.51
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,289.72,204.11
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,261.87,190.99
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,221.45,162.22
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,198.85,146.69
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,177.84,137.54
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,157.58,121.82
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,170.5,132.43
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,190.88,148.95
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,144.3,112.39
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,106.38,82.27
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,96.83,74.78
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,86.49,66.55
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,82.84,63.92
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,79.06,61.13
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,70.96,54.51
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,64.32,48.99
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,56.0,41.96
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,47.6,34.61
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,35.48,23.89
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,23.27,11.9
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.02,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,4.92,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,6.82,0.0
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,9.11,1.89
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,11.41,3.76
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,14.85,6.54
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,18.31,9.3
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,35.61,23.2
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,53.0,36.96
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,71.31,51.21
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,90.98,66.32
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,56.63,39.19
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,23.83,13.25
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,122.11,90.06
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,227.12,169.0
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,346.91,257.45
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,445.09,327.55
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,604.01,440.49
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,713.07,515.22
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,667.01,481.31
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,621.81,448.9
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,629.83,455.62
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,632.6,458.04
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,597.12,432.12
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,562.14,406.62
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,541.23,391.64
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,516.9,373.35
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,486.53,349.39
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,442.16,312.97
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,391.87,271.38
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,341.39,229.23
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,290.62,187.98
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,240.93,149.51
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,217.22,141.69
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,218.66,155.69
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,203.13,156.61
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,212.95,164.98
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,157.65,121.74
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,120.94,92.8
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,119.91,92.29
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,117.55,90.68
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,112.71,87.08
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,107.61,83.24
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,101.99,79.1
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,96.17,74.73
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,87.2,67.64
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,78.81,60.85
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,67.11,51.05
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,55.28,40.85
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,39.55,27.1
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,23.7,11.91
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,22.78,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,159.99,108.91
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,284.25,223.13
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,384.36,307.05
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,490.3,391.05
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,415.45,332.93
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,334.01,267.08
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,572.09,452.31
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,785.88,604.17
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,663.59,510.74
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,495.33,381.62
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,425.07,325.75
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,329.15,250.12
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,388.21,294.21
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,469.7,352.84
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,735.57,547.06
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,946.13,685.4
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,922.12,666.31
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,908.9,656.44
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,889.76,641.86
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,867.13,625.2
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,838.52,606.32
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,806.73,585.34
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,770.36,560.03
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,731.28,531.23
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,688.37,500.32
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,643.49,467.27
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,595.19,431.07
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,545.78,392.96
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,494.63,352.3
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,442.73,309.91
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,389.01,265.28
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,335.08,219.89
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,289.53,190.18
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,291.61,200.18
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,250.49,174.66
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,236.22,170.96
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,220.94,170.58
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,212.6,164.81
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,199.34,154.81
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,195.82,152.5
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,181.6,141.95
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,166.93,130.96
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,150.45,118.14
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,133.5,104.81
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,119.3,93.77
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,104.77,82.28
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,90.16,70.49
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,75.29,58.22
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,61.54,46.62
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,46.25,33.44
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,31.27,20.32
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,16.03,6.07
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,8.26,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,159.79,107.25
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,301.96,237.59
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,397.07,317.35
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,497.39,396.64
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,571.8,453.36
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,658.33,516.57
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,400.37,319.25
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,111.26,84.09
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,332.53,261.87
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,543.75,419.67
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,736.04,558.97
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,915.65,677.71
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,846.5,627.26
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,762.58,564.76
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,710.21,525.44
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,679.77,500.51
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,630.22,463.21
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,560.93,412.46
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,501.56,368.23
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,427.94,313.8
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,398.8,292.34
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,371.2,271.79
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,526.45,383.63
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,641.22,461.19
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,599.56,429.48
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,559.4,399.97
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,563.24,402.73
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,546.92,388.17
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,495.11,347.48
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,442.5,305.29
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,388.38,260.53
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,333.51,214.67
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,277.99,169.5
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,222.7,126.85
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,172.52,95.45
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,117.04,72.1
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,99.24,74.07
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,99.37,74.38
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,97.33,72.95
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,94.99,71.3
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,86.25,64.64
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,84.89,63.92
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,81.79,61.64
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,78.48,59.18
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,75.07,56.74
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,71.56,54.16
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,65.97,49.77
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,60.24,45.14
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,52.97,39.12
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,43.16,30.69
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,32.17,20.94
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,21.19,9.46
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,35.33,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,203.35,134.44
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,326.39,256.91
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,432.2,344.8
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,553.33,439.78
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,628.93,495.78
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,704.87,549.3
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,766.22,590.3
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,826.41,629.08
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,865.07,651.32
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,895.37,667.52
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,922.86,681.6
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,947.08,693.38
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,958.92,697.03
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,967.12,698.54
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,954.81,687.05
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,952.45,682.36
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,942.07,673.09
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,927.96,661.71
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,907.74,646.62
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,883.95,629.45
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,854.15,610.16
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,821.11,588.74
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,783.99,563.4
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,743.93,535.0
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,699.03,503.29
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,652.06,469.28
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,602.36,431.47
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,551.26,391.63
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,497.97,349.75
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,443.78,305.97
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,387.94,260.01
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,331.81,213.21
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,275.03,166.44
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,218.47,122.56
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,161.98,85.62
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,106.45,63.32
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,88.81,65.47
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,88.23,65.32
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,87.07,64.56
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,85.74,63.69
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,75.01,55.38
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,73.65,54.61
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,72.01,53.48
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,70.34,52.32
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,67.09,49.98
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,58.9,43.49
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,55.13,40.57
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,51.38,37.57
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,45.17,32.34
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,38.97,26.9
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,30.08,18.98
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,21.24,8.97
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,36.9,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,208.53,134.7
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,340.29,267.41
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,456.35,363.45
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,574.18,456.03
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,647.79,511.91
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,721.89,565.64
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,781.5,605.82
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,834.88,640.24
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,872.28,662.36
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,907.01,682.28
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,929.92,694.15
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,949.53,703.86
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,948.32,699.44
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,956.68,701.74
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,956.6,698.82
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,952.84,693.72
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,941.49,684.96
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,926.46,673.98
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,906.33,658.71
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,882.61,641.22
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,801.96,582.57
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,700.05,506.12
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,737.31,535.28
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,741.17,539.88
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,696.28,506.88
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,649.31,471.88
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,599.51,433.07
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,548.41,392.42
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,495.02,349.88
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,440.79,305.53
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,385.52,259.51
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,330.09,212.88
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,273.66,166.48
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,217.45,122.93
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,164.22,88.85
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,113.29,70.14
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,97.4,72.48
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,86.63,64.08
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,86.66,64.28
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,86.64,64.45
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,85.26,63.69
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,83.76,62.83
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,75.58,56.41
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,73.79,55.17
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,70.48,52.79
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,67.09,50.29
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,62.66,46.85
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,58.21,43.27
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,51.2,37.37
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,41.8,29.23
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,31.07,19.72
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,20.41,7.94
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,10.62,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
