Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.29,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,109.86,66.67
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,217.07,169.72
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,357.38,287.12
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,490.44,394.37
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,569.42,454.82
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,650.16,513.95
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,738.16,574.89
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,816.32,626.28
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,857.92,651.6
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,897.02,674.89
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,922.34,688.46
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,952.07,704.98
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,965.29,710.12
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,974.8,713.01
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,977.19,709.93
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,961.88,695.5
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,951.05,687.2
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,936.51,676.59
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,916.83,661.42
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,893.5,644.05
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,863.19,622.23
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,829.62,598.38
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,792.13,572.16
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,751.74,542.46
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,706.36,509.51
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,658.95,474.42
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,608.85,435.69
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,557.36,395.08
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,503.78,352.76
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,449.33,308.65
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,392.94,262.18
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,336.13,214.92
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,278.95,168.11
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,222.04,124.44
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,164.97,87.77
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,108.73,66.29
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,93.59,68.7
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,92.58,68.22
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,91.29,67.39
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,80.61,59.08
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,79.18,58.27
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,77.64,57.36
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,75.16,55.58
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,72.58,53.7
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,64.09,47.21
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,61.01,45.05
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,56.95,41.91
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,52.9,38.65
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,46.33,33.21
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,39.76,27.52
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,30.48,19.2
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,19.8,6.99
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,21.21,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,185.23,111.63
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,312.6,245.25
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,425.41,339.93
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,554.26,441.81
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,631.39,499.76
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,708.88,555.23
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,774.0,598.21
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,838.02,638.66
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,871.19,657.29
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,907.97,678.12
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,934.8,692.16
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,958.35,703.97
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,956.86,698.99
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,965.02,700.74
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,965.23,695.96
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,961.7,689.03
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,950.04,679.9
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,934.67,668.62
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,914.17,653.2
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,890.04,635.63
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,858.92,613.69
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,824.6,589.76
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,786.41,563.59
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,745.39,534.3
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,700.47,502.24
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,653.42,467.92
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,603.28,429.63
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,551.71,389.37
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,497.94,347.24
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,443.26,303.22
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,386.99,257.08
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,330.33,210.08
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,272.7,163.04
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,215.3,119.14
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,158.32,82.9
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,102.27,62.38
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,88.82,64.95
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,87.93,64.55
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,86.73,63.77
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,85.38,62.88
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,74.34,54.39
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,72.6,53.31
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,70.58,51.88
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,68.51,50.41
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,65.52,48.28
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,57.73,42.16
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,53.88,39.18
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,50.05,36.12
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,43.76,30.91
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,37.49,25.48
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,28.51,17.46
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.61,6.16
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,184.19,106.42
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,357.39,278.3
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,467.61,369.62
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,582.52,459.27
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,656.62,513.67
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,731.22,565.44
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,788.98,601.93
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,840.28,632.44
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,878.22,654.16
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,913.47,673.67
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,938.77,686.33
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,960.75,696.81
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,958.89,691.53
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,966.51,692.75
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,965.83,689.17
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,961.4,683.48
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,949.72,673.43
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,934.31,661.27
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,913.31,646.16
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,888.7,628.91
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,858.01,609.11
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,824.07,587.19
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,785.48,560.98
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,744.12,531.63
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,699.18,499.78
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,652.13,465.67
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,601.98,427.72
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,550.4,387.73
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,496.4,345.56
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,441.54,301.53
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,385.34,255.54
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,328.74,208.68
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,271.48,162.03
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,214.43,118.57
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,158.0,83.17
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,102.82,63.91
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,91.18,66.8
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,90.37,66.47
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,89.02,65.59
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,87.48,64.56
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,76.66,56.26
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,75.02,55.27
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,72.82,53.7
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,70.53,52.05
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,66.88,49.4
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,58.32,42.65
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,54.18,39.43
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,50.03,36.1
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,43.75,30.89
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,37.48,25.45
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,28.12,17.08
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.8,4.87
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,202.85,111.52
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,382.92,297.4
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,489.45,386.53
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,600.53,473.65
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,673.17,527.39
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,746.34,578.59
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,795.84,609.72
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,850.17,642.93
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,887.09,664.13
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,921.29,683.14
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,944.25,693.0
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,951.02,692.23
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,961.19,695.34
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,967.78,696.25
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,966.32,692.16
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,961.05,685.88
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,949.35,677.11
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,933.9,666.14
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,911.65,649.92
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,885.84,631.58
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,855.6,611.72
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,822.08,589.7
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,783.16,563.08
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,741.54,533.18
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,696.35,500.73
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,649.1,466.05
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,598.89,427.58
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,547.53,387.33
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,494.05,345.23
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,439.78,301.36
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,384.44,255.8
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,329.06,209.82
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,272.41,163.67
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,216.09,120.86
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,160.0,85.75
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,104.91,66.72
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,95.29,70.06
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,94.65,69.88
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,83.09,60.9
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,81.44,59.77
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,80.07,59.0
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,78.6,58.16
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,75.26,55.68
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,71.73,53.04
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,63.3,46.48
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,60.22,44.22
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,55.16,40.25
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,50.0,36.06
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,43.73,30.86
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,37.48,25.42
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,27.74,16.71
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,17.99,3.46
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,192.96,99.08
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,363.34,281.7
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,469.45,370.55
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,580.04,457.21
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,656.46,513.73
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,733.42,567.58
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,790.19,604.65
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,839.54,635.24
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,879.09,657.87
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,915.9,678.13
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,940.6,689.99
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,961.93,699.64
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,972.95,702.62
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,967.0,694.95
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,966.67,691.25
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,962.55,685.28
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,950.66,675.09
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,935.04,662.81
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,912.99,646.66
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,887.38,628.45
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,856.58,608.67
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,822.54,586.77
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,782.51,559.7
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,739.95,529.17
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,622.81,444.21
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,506.24,360.0
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,491.44,349.8
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,474.61,337.28
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,468.63,330.39
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,439.09,302.01
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,383.61,256.42
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,328.14,210.45
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,271.91,164.63
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,216.07,122.22
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,162.45,89.39
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,101.0,74.79
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,93.71,69.39
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,93.74,69.74
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,128.5,97.56
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,193.7,149.17
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,128.55,98.28
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,82.4,61.71
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,79.7,59.79
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,76.85,57.7
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,73.33,55.16
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,69.72,52.49
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,63.7,47.62
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,57.52,42.49
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,49.72,35.89
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.5,27.06
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.09,16.92
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,16.7,1.68
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,8.65,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,164.47,76.96
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,315.99,245.27
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,416.14,330.22
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,531.05,421.28
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,609.6,480.46
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,688.72,537.11
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,748.84,577.65
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,807.77,615.94
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,848.81,640.15
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,887.43,662.2
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,765.74,573.75
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,622.03,465.12
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,812.78,600.47
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,956.49,690.96
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,957.48,687.31
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,941.28,674.01
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,931.16,664.98
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,917.33,653.71
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,897.04,638.49
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,873.19,621.19
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,843.7,601.64
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,810.98,580.01
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,773.26,554.16
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,732.84,524.66
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,688.52,492.89
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,642.17,458.97
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,592.72,421.27
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,542.05,381.78
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,489.22,340.38
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,435.63,297.29
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,380.67,252.37
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,325.59,206.93
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,269.52,161.57
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,213.84,119.74
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,158.78,86.15
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,105.0,77.26
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,88.98,65.07
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,89.06,65.44
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,88.33,65.04
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,87.48,64.55
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,86.07,63.78
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,84.56,62.93
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,75.69,56.02
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,73.26,54.28
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,69.56,51.6
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,65.77,48.78
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,60.94,44.92
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,56.08,40.91
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,48.6,34.71
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,38.79,26.32
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,27.68,16.42
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,16.64,0.19
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,149.54,62.23
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,285.22,219.87
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,396.84,314.47
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,523.2,414.39
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,603.18,474.6
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,683.65,532.15
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,749.14,575.42
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,813.53,616.13
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,854.13,639.56
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,885.95,656.57
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,914.39,671.34
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,939.54,683.76
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,952.14,687.22
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,961.08,688.43
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,948.43,676.39
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,945.81,671.16
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,935.55,661.6
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,921.55,649.96
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,901.03,634.42
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,876.93,616.85
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,846.78,597.58
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,813.41,576.22
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,775.34,550.57
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,734.48,521.41
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,689.83,489.99
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,643.1,456.33
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,593.04,418.72
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,541.62,379.11
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,488.11,337.54
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,433.8,294.15
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,378.31,248.98
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,322.5,203.1
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,265.56,157.24
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,208.93,114.97
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,154.32,82.51
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,101.56,74.26
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,97.2,71.07
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,86.52,62.88
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,85.94,62.6
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,85.25,62.25
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,83.74,61.4
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,82.12,60.46
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,73.68,54.06
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,71.46,52.6
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,68.02,50.13
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,64.5,47.53
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,59.57,43.6
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,54.62,39.52
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,47.09,33.29
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,39.52,26.75
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,26.6,15.38
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,15.9,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,108.74,37.87
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,215.35,165.01
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,344.25,272.93
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,461.82,367.51
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,542.06,428.74
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,624.26,488.49
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,705.51,544.79
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,777.47,592.27
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,821.36,618.56
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,862.8,642.65
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,895.04,658.73
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,924.16,672.48
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,931.32,673.15
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,942.37,676.64
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,945.52,675.54
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,944.81,672.21
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,934.84,663.2
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,921.09,652.06
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,901.23,637.23
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,864.48,611.8
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,835.59,593.15
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,803.5,572.32
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,767.58,547.21
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,728.77,519.05
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,684.34,487.37
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,637.98,453.64
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,583.59,411.18
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,533.16,372.75
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,473.63,330.06
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,428.23,296.86
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,392.37,268.0
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,359.11,239.72
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,286.04,179.33
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,207.01,115.24
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,151.58,82.13
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,97.88,71.4
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,96.32,70.54
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,96.47,70.99
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,96.04,70.84
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,95.51,70.64
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,86.61,63.95
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,85.2,63.2
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,83.19,61.83
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,81.11,60.4
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,77.09,57.5
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,72.96,54.45
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,67.02,49.82
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,58.35,42.77
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,49.41,35.26
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,40.44,27.47
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,27.77,16.18
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,149.52,44.6
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,289.6,222.28
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,398.25,315.25
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,521.99,413.46
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,603.41,475.0
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,685.48,533.89
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,750.96,578.17
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,815.34,619.97
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,855.74,643.65
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,887.6,661.07
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,917.4,676.84
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,943.89,690.21
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,956.41,694.36
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,965.23,696.32
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,952.62,683.24
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,949.8,676.9
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,938.88,666.9
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,924.21,654.79
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,902.98,639.07
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,878.18,621.27
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,848.2,601.84
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,814.93,580.26
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,777.17,554.76
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,736.48,525.7
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,691.3,493.69
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,643.98,459.34
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,577.07,408.02
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,517.39,363.16
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,481.66,335.22
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,432.07,293.38
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,375.54,247.0
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,318.62,199.95
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,260.96,153.4
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,203.6,110.77
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,146.06,76.67
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,89.57,64.99
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,89.05,64.9
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,88.38,64.67
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,86.87,63.66
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,85.19,62.52
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,74.32,54.2
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,72.55,53.1
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,70.51,51.66
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,68.42,50.18
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,65.05,47.74
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,56.9,41.33
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,52.66,37.94
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,48.45,34.44
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,41.74,28.86
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,35.06,23.04
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,24.84,13.76
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,13.75,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,138.75,30.6
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,268.8,205.29
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,377.17,298.52
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,492.54,390.54
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,579.88,456.94
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,662.63,516.72
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,730.11,563.07
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,796.41,606.96
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,838.34,632.17
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,877.83,655.25
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,900.89,667.18
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,927.99,681.85
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,940.99,686.48
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,950.32,688.9
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,952.2,685.24
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,936.5,670.49
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,926.62,661.26
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,913.02,649.79
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,892.45,634.38
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,868.35,616.91
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,839.11,597.49
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,806.61,575.98
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,769.01,549.77
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,728.64,520.12
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,683.73,488.12
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,636.82,453.94
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,587.32,416.27
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,536.46,376.64
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,483.44,335.06
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,429.58,291.7
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,373.91,245.62
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,318.02,199.25
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,261.5,154.34
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,205.31,113.19
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,149.21,80.42
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,96.23,70.17
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,95.45,69.76
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,84.57,61.4
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,83.87,61.02
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,83.06,60.57
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,81.42,59.61
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,79.66,58.55
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,74.77,54.86
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,76.26,56.28
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,71.07,52.42
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,65.66,48.3
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,60.15,43.99
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,54.55,39.45
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,46.27,32.49
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,35.79,23.48
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,25.9,14.35
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,16.04,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
