Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,70.5,19.0,2.9,26.5,27.0,100.74,11.83
2016,8,11,6,30,141.0,38.0,3.0,27.0,54.0,202.98,153.75
2016,8,11,6,45,231.5,53.5,3.2,27.5,96.0,324.02,255.9
2016,8,11,7,0,322.0,69.0,3.4,28.0,138.0,430.29,342.18
2016,8,11,7,15,370.0,83.0,3.45,28.5,185.5,498.2,394.83
2016,8,11,7,30,418.0,97.0,3.5,29.0,233.0,567.1,445.76
2016,8,11,7,45,366.5,128.0,3.55,29.5,263.5,560.2,437.67
2016,8,11,8,0,315.0,159.0,3.6,30.0,294.0,523.53,407.23
2016,8,11,8,15,370.5,172.0,3.55,30.5,352.0,592.82,456.56
2016,8,11,8,30,426.0,185.0,3.5,31.0,410.0,687.86,521.39
2016,8,11,8,45,364.5,223.5,3.45,32.0,430.0,640.25,481.64
2016,8,11,9,0,303.0,262.0,3.4,33.0,450.0,615.18,458.35
2016,8,11,9,15,390.0,256.0,3.3,33.5,518.0,687.56,508.08
2016,8,11,9,30,477.0,250.0,3.2,34.0,586.0,783.24,570.75
2016,8,11,9,45,655.0,178.5,3.1,34.5,670.5,882.44,635.57
2016,8,11,10,0,833.0,107.0,3.0,35.0,755.0,941.22,669.33
2016,8,11,10,15,842.5,109.0,2.95,35.5,791.0,930.81,659.19
2016,8,11,10,30,852.0,111.0,2.9,36.0,827.0,916.65,647.43
2016,8,11,10,45,857.0,113.0,2.85,36.5,856.0,894.63,630.91
2016,8,11,11,0,862.0,115.0,2.8,37.0,885.0,869.12,612.4
2016,8,11,11,15,601.0,275.0,2.85,37.0,818.0,776.38,548.51
2016,8,11,11,30,340.0,435.0,2.9,37.0,751.0,656.97,463.81
2016,8,11,11,45,600.0,283.0,2.95,37.5,851.0,711.88,504.32
2016,8,11,12,0,860.0,131.0,3.0,38.0,951.0,724.35,514.47
2016,8,11,12,15,861.0,131.0,3.1,38.0,956.5,679.7,482.72
2016,8,11,12,30,862.0,131.0,3.2,38.0,962.0,633.06,449.09
2016,8,11,12,45,857.5,133.5,3.3,38.5,958.5,583.26,411.4
2016,8,11,13,0,853.0,136.0,3.4,39.0,955.0,532.43,372.02
2016,8,11,13,15,850.0,135.5,3.5,39.0,944.0,479.67,330.99
2016,8,11,13,30,847.0,135.0,3.6,39.0,933.0,426.25,288.29
2016,8,11,13,45,838.5,137.0,3.7,39.0,913.0,371.84,244.06
2016,8,11,14,0,830.0,139.0,3.8,39.0,893.0,317.62,199.73
2016,8,11,14,15,823.5,137.0,3.85,38.5,867.0,262.14,155.84
2016,8,11,14,30,817.0,135.0,3.9,38.0,841.0,207.09,115.8
2016,8,11,14,45,806.0,134.0,3.95,38.0,807.5,143.79,77.94
2016,8,11,15,0,795.0,133.0,4.0,38.0,774.0,93.86,68.35
2016,8,11,15,15,782.5,130.5,4.0,38.0,734.5,93.95,68.61
2016,8,11,15,30,770.0,128.0,4.0,38.0,695.0,93.94,68.77
2016,8,11,15,45,754.5,124.5,4.0,38.0,650.0,93.13,68.32
2016,8,11,16,0,739.0,121.0,4.0,38.0,605.0,92.19,67.79
2016,8,11,16,15,717.5,116.5,3.95,37.5,556.0,83.2,61.03
2016,8,11,16,30,696.0,112.0,3.9,37.0,507.0,81.31,59.88
2016,8,11,16,45,670.5,106.5,3.85,37.0,455.5,78.56,57.91
2016,8,11,17,0,645.0,101.0,3.8,37.0,404.0,75.68,55.82
2016,8,11,17,15,606.0,94.5,3.65,36.5,350.5,71.73,52.96
2016,8,11,17,30,567.0,88.0,3.5,36.0,297.0,67.69,49.96
2016,8,11,17,45,513.0,79.5,3.4,35.5,244.5,61.88,45.41
2016,8,11,18,0,459.0,71.0,3.3,35.0,192.0,55.98,40.61
2016,8,11,18,15,378.5,60.0,2.95,34.5,143.0,45.44,31.78
2016,8,11,18,30,298.0,49.0,2.6,34.0,94.0,37.03,24.45
2016,8,11,18,45,183.5,33.0,2.3,33.5,57.0,24.92,13.42
2016,8,11,19,0,69.0,17.0,2.0,33.0,20.0,12.9,0.0
2016,8,11,19,15,34.5,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,61.5,20.5,3.05,25.5,27.0,97.26,1.34
2016,8,12,6,30,123.0,41.0,3.2,26.0,54.0,196.03,147.99
2016,8,12,6,45,226.0,57.0,3.35,26.5,99.0,325.32,257.6
2016,8,12,7,0,329.0,73.0,3.5,27.0,144.0,443.13,353.46
2016,8,12,7,15,399.5,81.0,3.55,27.5,192.5,523.44,415.68
2016,8,12,7,30,470.0,89.0,3.6,28.0,241.0,606.32,476.9
2016,8,12,7,45,495.0,104.5,3.65,29.0,291.5,656.12,510.29
2016,8,12,8,0,520.0,120.0,3.7,30.0,342.0,704.28,541.23
2016,8,12,8,15,586.5,119.0,3.65,30.5,402.0,784.43,594.27
2016,8,12,8,30,653.0,118.0,3.6,31.0,462.0,851.69,636.47
2016,8,12,8,45,684.0,120.5,3.6,32.0,514.0,884.27,653.19
2016,8,12,9,0,715.0,123.0,3.6,33.0,566.0,913.72,667.75
2016,8,12,9,15,733.5,127.0,3.4,33.5,612.5,921.55,668.12
2016,8,12,9,30,752.0,131.0,3.2,34.0,659.0,933.51,671.37
2016,8,12,9,45,767.0,133.5,3.05,35.0,701.0,936.53,667.79
2016,8,12,10,0,782.0,136.0,2.9,36.0,743.0,935.7,661.94
2016,8,12,10,15,792.5,138.0,2.7,36.5,778.5,926.1,651.72
2016,8,12,10,30,803.0,140.0,2.5,37.0,814.0,912.7,639.34
2016,8,12,10,45,809.0,143.0,2.35,37.5,843.0,892.42,623.24
2016,8,12,11,0,815.0,146.0,2.2,38.0,872.0,868.54,605.13
2016,8,12,11,15,820.5,147.0,2.15,38.0,893.5,838.86,585.62
2016,8,12,11,30,826.0,148.0,2.1,38.0,915.0,794.0,556.53
2016,8,12,11,45,806.5,164.5,2.05,38.5,923.0,763.97,534.14
2016,8,12,12,0,787.0,181.0,2.0,39.0,931.0,719.95,502.34
2016,8,12,12,15,788.5,181.5,2.05,39.0,936.5,676.35,472.49
2016,8,12,12,30,790.0,182.0,2.1,39.0,942.0,630.78,440.5
2016,8,12,12,45,786.0,184.0,2.15,39.5,938.5,581.51,404.21
2016,8,12,13,0,782.0,186.0,2.2,40.0,935.0,531.35,366.42
2016,8,12,13,15,779.0,185.0,2.2,40.0,924.5,479.11,326.8
2016,8,12,13,30,776.0,184.0,2.2,40.0,914.0,426.46,285.8
2016,8,12,13,45,769.5,183.5,2.25,40.0,895.0,372.71,243.32
2016,8,12,14,0,763.0,183.0,2.3,40.0,876.0,319.29,200.75
2016,8,12,14,15,755.5,180.5,2.25,39.5,849.5,265.01,158.84
2016,8,12,14,30,748.0,178.0,2.2,39.0,823.0,211.59,120.82
2016,8,12,14,45,719.5,186.0,2.2,39.0,786.5,154.21,88.05
2016,8,12,15,0,691.0,194.0,2.2,39.0,750.0,113.65,83.22
2016,8,12,15,15,676.5,190.0,2.15,39.0,710.5,114.36,84.0
2016,8,12,15,30,662.0,186.0,2.1,39.0,671.0,114.97,84.67
2016,8,12,15,45,646.0,179.0,2.1,39.0,627.5,113.68,83.89
2016,8,12,16,0,630.0,172.0,2.1,39.0,584.0,112.16,82.96
2016,8,12,16,15,513.0,191.5,2.05,38.5,509.5,123.08,91.95
2016,8,12,16,30,396.0,211.0,2.0,38.0,435.0,133.2,100.38
2016,8,12,16,45,385.0,189.5,1.95,38.0,389.0,127.07,95.92
2016,8,12,17,0,374.0,168.0,1.9,38.0,343.0,111.46,83.94
2016,8,12,17,15,337.5,153.5,1.8,37.5,296.5,105.85,79.98
2016,8,12,17,30,301.0,139.0,1.7,37.0,250.0,96.49,72.89
2016,8,12,17,45,263.5,119.5,1.6,36.5,204.5,83.88,63.0
2016,8,12,18,0,226.0,100.0,1.5,36.0,159.0,70.93,52.55
2016,8,12,18,15,173.0,78.5,1.35,35.0,117.0,56.28,40.5
2016,8,12,18,30,120.0,57.0,1.2,34.0,75.0,41.35,27.88
2016,8,12,18,45,60.0,35.0,1.05,33.5,44.0,25.89,13.93
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,11.0,1.45,26.0,11.0,8.37,0.0
2016,8,13,6,30,0.0,22.0,1.4,26.0,22.0,16.78,7.28
2016,8,13,6,45,0.0,45.5,1.35,26.0,45.5,39.89,26.53
2016,8,13,7,0,0.0,69.0,1.3,26.0,69.0,63.73,46.34
2016,8,13,7,15,11.0,92.0,1.3,26.0,95.5,95.75,73.04
2016,8,13,7,30,22.0,115.0,1.3,26.0,122.0,127.33,98.89
2016,8,13,7,45,29.0,138.0,1.3,26.5,149.5,172.67,134.6
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,201.52,156.51
2016,8,13,8,15,69.5,193.5,1.25,27.0,228.5,269.01,208.88
2016,8,13,8,30,103.0,226.0,1.2,27.0,280.0,335.61,258.85
2016,8,13,8,45,255.0,230.5,1.15,27.0,383.5,536.89,407.73
2016,8,13,9,0,407.0,235.0,1.1,27.0,487.0,714.53,529.61
2016,8,13,9,15,506.0,216.0,1.05,27.0,554.5,786.49,575.58
2016,8,13,9,30,605.0,197.0,1.0,27.0,622.0,864.96,624.99
2016,8,13,9,45,625.0,201.0,0.95,27.5,663.5,875.26,627.02
2016,8,13,10,0,645.0,205.0,0.9,28.0,705.0,881.76,627.57
2016,8,13,10,15,657.5,209.0,0.9,28.0,740.0,877.16,623.23
2016,8,13,10,30,670.0,213.0,0.9,28.0,775.0,868.84,616.74
2016,8,13,10,45,559.5,288.0,0.95,28.5,769.0,806.25,572.45
2016,8,13,11,0,449.0,363.0,1.0,29.0,763.0,749.34,531.98
2016,8,13,11,15,270.5,408.5,1.05,29.0,651.5,600.28,430.74
2016,8,13,11,30,92.0,454.0,1.1,29.0,540.0,451.56,326.48
2016,8,13,11,45,144.5,469.5,1.15,29.0,606.0,501.54,362.65
2016,8,13,12,0,197.0,485.0,1.2,29.0,672.0,533.28,384.33
2016,8,13,12,15,130.0,469.0,1.2,29.0,593.0,456.05,329.59
2016,8,13,12,30,63.0,453.0,1.2,29.0,514.0,384.5,278.97
2016,8,13,12,45,86.0,466.5,1.25,29.0,549.5,395.67,287.16
2016,8,13,13,0,109.0,480.0,1.3,29.0,585.0,403.34,292.07
2016,8,13,13,15,171.0,475.5,1.3,29.0,637.5,406.31,292.95
2016,8,13,13,30,233.0,471.0,1.3,29.0,690.0,406.99,291.18
2016,8,13,13,45,331.5,425.0,1.3,29.0,729.0,377.94,266.59
2016,8,13,14,0,430.0,379.0,1.3,29.0,768.0,338.31,232.85
2016,8,13,14,15,254.0,392.0,1.3,29.0,620.5,283.18,197.7
2016,8,13,14,30,78.0,405.0,1.3,29.0,473.0,268.19,194.18
2016,8,13,14,45,91.5,394.0,1.3,29.0,470.0,251.3,182.67
2016,8,13,15,0,105.0,383.0,1.3,29.0,467.0,234.94,181.68
2016,8,13,15,15,125.5,365.0,1.3,28.5,460.5,212.3,164.89
2016,8,13,15,30,146.0,347.0,1.3,28.0,454.0,205.48,160.36
2016,8,13,15,45,76.0,267.0,1.3,28.0,323.0,176.44,137.86
2016,8,13,16,0,6.0,187.0,1.3,28.0,192.0,136.47,106.37
2016,8,13,16,15,3.0,99.5,1.3,27.5,102.0,76.4,57.97
2016,8,13,16,30,0.0,12.0,1.3,27.0,12.0,9.17,2.09
2016,8,13,16,45,0.0,10.0,1.3,27.0,10.0,7.63,0.82
2016,8,13,17,0,0.0,8.0,1.3,27.0,8.0,6.09,0.0
2016,8,13,17,15,0.0,7.0,1.25,26.5,7.0,5.32,0.0
2016,8,13,17,30,0.0,6.0,1.2,26.0,6.0,4.56,0.0
2016,8,13,17,45,0.0,4.5,1.15,26.0,4.5,3.41,0.0
2016,8,13,18,0,0.0,3.0,1.1,26.0,3.0,2.27,0.0
2016,8,13,18,15,0.0,2.0,1.05,26.0,2.0,1.51,0.0
2016,8,13,18,30,0.0,1.0,1.0,26.0,1.0,0.76,0.0
2016,8,13,18,45,0.0,0.5,1.0,26.0,0.5,0.38,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,9.52,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,19.1,9.08
2016,8,14,6,45,0.0,47.0,4.85,24.0,47.0,42.47,28.81
2016,8,14,7,0,0.0,69.0,5.0,24.0,69.0,64.09,47.03
2016,8,14,7,15,10.0,91.5,5.15,24.0,94.5,94.47,72.7
2016,8,14,7,30,20.0,114.0,5.3,24.0,120.0,124.41,97.65
2016,8,14,7,45,10.0,110.5,5.45,24.5,113.5,104.27,80.41
2016,8,14,8,0,0.0,107.0,5.6,25.0,107.0,87.37,65.79
2016,8,14,8,15,0.0,123.0,5.75,25.0,123.0,100.83,76.42
2016,8,14,8,30,0.0,139.0,5.9,25.0,139.0,114.17,86.83
2016,8,14,8,45,56.5,207.5,6.05,25.5,242.5,258.11,202.58
2016,8,14,9,0,113.0,276.0,6.2,26.0,346.0,388.67,303.81
2016,8,14,9,15,138.5,302.0,6.15,26.0,394.5,459.82,356.87
2016,8,14,9,30,164.0,328.0,6.1,26.0,443.0,504.75,389.78
2016,8,14,9,45,141.0,348.5,6.1,26.0,451.5,493.31,379.1
2016,8,14,10,0,118.0,369.0,6.1,26.0,460.0,481.31,368.3
2016,8,14,10,15,129.0,379.0,5.95,26.0,483.0,490.74,374.58
2016,8,14,10,30,140.0,389.0,5.8,26.0,506.0,498.96,379.88
2016,8,14,10,45,122.0,412.0,5.7,26.0,517.0,491.91,373.02
2016,8,14,11,0,104.0,435.0,5.6,26.0,528.0,467.58,353.77
2016,8,14,11,15,57.5,327.0,5.45,26.0,378.5,322.41,244.53
2016,8,14,11,30,11.0,219.0,5.3,26.0,229.0,180.83,135.72
2016,8,14,11,45,5.5,165.0,5.15,26.0,170.0,132.93,98.67
2016,8,14,12,0,0.0,111.0,5.0,26.0,111.0,86.36,62.3
2016,8,14,12,15,0.0,86.0,4.8,26.0,86.0,66.86,47.06
2016,8,14,12,30,0.0,61.0,4.6,26.0,61.0,47.45,31.83
2016,8,14,12,45,46.5,266.5,4.45,26.0,311.0,229.09,172.43
2016,8,14,13,0,93.0,472.0,4.3,26.0,561.0,389.59,290.97
2016,8,14,13,15,56.0,396.0,4.1,26.0,449.5,309.9,231.36
2016,8,14,13,30,19.0,320.0,3.9,26.0,338.0,244.42,182.79
2016,8,14,13,45,17.5,307.0,3.7,26.0,323.5,231.68,173.24
2016,8,14,14,0,16.0,294.0,3.5,26.0,309.0,219.33,163.93
2016,8,14,14,15,13.5,261.0,3.35,26.0,273.0,193.87,144.76
2016,8,14,14,30,11.0,228.0,3.2,26.0,237.0,169.1,126.12
2016,8,14,14,45,5.5,184.0,3.1,26.0,189.0,137.16,102.02
2016,8,14,15,0,0.0,140.0,3.0,26.0,141.0,105.75,81.64
2016,8,14,15,15,33.5,232.0,3.0,26.0,257.0,156.87,123.39
2016,8,14,15,30,67.0,324.0,3.0,26.0,373.0,205.11,162.4
2016,8,14,15,45,63.5,301.0,3.0,26.0,345.0,192.94,152.96
2016,8,14,16,0,60.0,278.0,3.0,26.0,317.0,180.36,143.27
2016,8,14,16,15,33.0,226.5,3.0,25.5,248.0,152.0,120.93
2016,8,14,16,30,6.0,175.0,3.0,25.0,179.0,126.98,101.0
2016,8,14,16,45,3.0,117.5,3.0,25.0,119.5,88.33,69.16
2016,8,14,17,0,0.0,60.0,3.0,25.0,60.0,45.99,33.65
2016,8,14,17,15,0.0,51.5,2.95,24.5,51.5,39.41,28.25
2016,8,14,17,30,0.0,43.0,2.9,24.0,43.0,32.85,22.77
2016,8,14,17,45,0.0,35.0,2.85,24.0,35.0,26.7,17.49
2016,8,14,18,0,0.0,27.0,2.8,24.0,27.0,20.56,12.15
2016,8,14,18,15,0.0,20.0,2.6,23.5,20.0,15.2,7.44
2016,8,14,18,30,0.0,13.0,2.4,23.0,13.0,9.86,2.69
2016,8,14,18,45,0.0,7.5,2.25,23.0,7.5,5.68,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.5,2.45,22.0,4.5,3.4,0.0
2016,8,15,6,30,0.0,9.0,2.5,22.0,9.0,6.82,0.0
2016,8,15,6,45,0.0,16.5,2.6,22.0,16.5,12.53,4.61
2016,8,15,7,0,0.0,24.0,2.7,22.0,24.0,18.26,9.53
2016,8,15,7,15,0.0,32.5,2.75,22.0,32.5,24.78,15.06
2016,8,15,7,30,0.0,41.0,2.8,22.0,41.0,31.31,20.53
2016,8,15,7,45,0.0,75.0,2.85,22.5,75.0,58.19,42.68
2016,8,15,8,0,0.0,109.0,2.9,23.0,109.0,89.45,68.01
2016,8,15,8,15,0.0,104.5,2.9,23.0,104.5,83.23,62.66
2016,8,15,8,30,0.0,100.0,2.9,23.0,100.0,78.23,58.36
2016,8,15,8,45,4.0,146.5,2.95,23.0,149.0,123.54,94.79
2016,8,15,9,0,8.0,193.0,3.0,23.0,198.0,169.6,131.11
2016,8,15,9,15,12.0,216.5,2.9,23.0,225.0,193.39,149.41
2016,8,15,9,30,16.0,240.0,2.8,23.0,252.0,216.77,167.23
2016,8,15,9,45,10.5,210.0,2.75,23.5,218.5,181.54,138.87
2016,8,15,10,0,5.0,180.0,2.7,24.0,185.0,148.79,112.63
2016,8,15,10,15,2.5,155.5,2.6,24.0,158.0,125.23,93.93
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,102.62,75.95
2016,8,15,10,45,0.0,132.5,2.45,24.5,133.0,103.74,76.58
2016,8,15,11,0,0.0,134.0,2.4,25.0,135.0,104.84,77.17
2016,8,15,11,15,6.5,195.0,2.3,25.0,201.5,158.88,119.13
2016,8,15,11,30,13.0,256.0,2.2,25.0,268.0,212.03,159.57
2016,8,15,11,45,11.5,228.0,2.15,25.0,239.0,187.06,140.28
2016,8,15,12,0,10.0,200.0,2.1,25.0,210.0,162.77,121.65
2016,8,15,12,15,10.5,206.0,2.05,25.0,216.0,166.62,124.54
2016,8,15,12,30,11.0,212.0,2.0,25.0,222.0,170.25,127.22
2016,8,15,12,45,12.5,237.5,2.0,25.0,249.5,188.89,141.33
2016,8,15,13,0,14.0,263.0,2.0,25.0,277.0,206.71,154.71
2016,8,15,13,15,11.5,227.0,1.95,25.0,238.0,177.25,132.27
2016,8,15,13,30,9.0,191.0,1.9,25.0,199.0,148.49,110.35
2016,8,15,13,45,10.5,218.5,1.9,25.0,228.0,167.54,124.96
2016,8,15,14,0,12.0,246.0,1.9,25.0,257.0,185.5,138.58
2016,8,15,14,15,17.5,282.0,1.9,25.0,297.5,208.53,155.89
2016,8,15,14,30,23.0,318.0,1.9,25.0,338.0,228.77,171.09
2016,8,15,14,45,19.5,292.0,1.9,25.0,308.5,208.13,156.08
2016,8,15,15,0,16.0,266.0,1.9,25.0,279.0,189.03,148.95
2016,8,15,15,15,48.0,298.0,1.9,25.0,333.5,192.54,152.13
2016,8,15,15,30,80.0,330.0,1.9,25.0,388.0,208.24,165.03
2016,8,15,15,45,104.0,312.5,1.95,25.0,383.0,199.5,158.45
2016,8,15,16,0,128.0,295.0,2.0,25.0,378.0,181.31,144.31
2016,8,15,16,15,88.5,260.5,1.95,24.5,316.0,170.83,136.57
2016,8,15,16,30,49.0,226.0,1.9,24.0,254.0,150.72,120.83
2016,8,15,16,45,67.0,208.0,1.9,24.0,241.5,140.02,112.47
2016,8,15,17,0,85.0,190.0,1.9,24.0,229.0,128.94,103.7
2016,8,15,17,15,76.0,165.5,1.85,23.5,197.0,113.58,91.4
2016,8,15,17,30,67.0,141.0,1.8,23.0,165.0,97.91,78.59
2016,8,15,17,45,54.5,117.0,1.75,23.0,134.0,82.17,65.3
2016,8,15,18,0,42.0,93.0,1.7,23.0,103.0,66.16,51.49
2016,8,15,18,15,24.5,69.5,1.65,23.0,75.0,50.15,37.41
2016,8,15,18,30,7.0,46.0,1.6,23.0,47.0,33.97,22.98
2016,8,15,18,45,3.5,26.0,1.55,23.0,26.5,19.55,8.89
2016,8,15,19,0,0.0,6.0,1.5,23.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.55,22.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,10.0,16.0,2.55,21.0,17.0,25.23,0.0
2016,8,16,6,30,20.0,32.0,2.6,21.0,34.0,56.39,38.66
2016,8,16,6,45,48.5,54.0,2.65,21.5,63.0,108.93,84.98
2016,8,16,7,0,77.0,76.0,2.7,22.0,92.0,176.97,142.46
2016,8,16,7,15,94.5,99.5,2.75,22.0,125.5,220.74,179.16
2016,8,16,7,30,112.0,123.0,2.8,22.0,159.0,263.76,214.23
2016,8,16,7,45,67.0,137.5,2.85,22.5,160.5,210.52,169.13
2016,8,16,8,0,22.0,152.0,2.9,23.0,162.0,157.95,124.3
2016,8,16,8,15,11.0,150.5,2.85,23.0,155.5,140.06,109.04
2016,8,16,8,30,0.0,149.0,2.8,23.0,149.0,124.04,95.25
2016,8,16,8,45,25.5,201.5,2.8,23.5,217.0,219.81,171.61
2016,8,16,9,0,51.0,254.0,2.8,24.0,285.0,299.79,233.09
2016,8,16,9,15,36.0,253.5,2.7,24.0,276.5,276.88,213.86
2016,8,16,9,30,21.0,253.0,2.6,24.0,268.0,234.18,179.91
2016,8,16,9,45,36.5,294.0,2.55,24.5,321.5,308.15,235.86
2016,8,16,10,0,52.0,335.0,2.5,25.0,375.0,358.94,272.82
2016,8,16,10,15,57.0,347.5,2.35,25.0,393.5,368.74,279.17
2016,8,16,10,30,62.0,360.0,2.2,25.0,412.0,377.92,285.19
2016,8,16,10,45,63.0,373.0,2.1,25.5,427.5,383.2,287.7
2016,8,16,11,0,64.0,386.0,2.0,26.0,443.0,387.78,289.73
2016,8,16,11,15,50.0,373.5,1.9,26.0,418.5,356.66,266.14
2016,8,16,11,30,36.0,361.0,1.8,26.0,394.0,327.32,244.01
2016,8,16,11,45,36.5,366.0,1.7,26.5,400.0,324.98,241.51
2016,8,16,12,0,37.0,371.0,1.6,27.0,406.0,322.23,238.62
2016,8,16,12,15,33.0,376.5,1.55,27.0,408.5,316.47,234.04
2016,8,16,12,30,29.0,382.0,1.5,27.0,411.0,310.71,229.53
2016,8,16,12,45,19.0,287.0,1.5,27.0,306.0,229.4,169.77
2016,8,16,13,0,9.0,192.0,1.5,27.0,201.0,151.51,111.56
2016,8,16,13,15,4.5,150.0,1.55,27.0,154.5,117.09,85.51
2016,8,16,13,30,0.0,108.0,1.6,27.0,108.0,83.29,59.6
2016,8,16,13,45,0.0,98.0,1.7,27.0,98.0,75.66,53.77
2016,8,16,14,0,0.0,88.0,1.8,27.0,88.0,68.08,47.93
2016,8,16,14,15,0.0,63.0,1.85,27.0,63.0,48.8,32.9
2016,8,16,14,30,0.0,38.0,1.9,27.0,38.0,29.36,17.63
2016,8,16,14,45,0.0,31.5,2.0,27.0,31.5,24.3,13.66
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,10.36
2016,8,16,15,15,0.0,41.0,2.2,26.5,41.0,31.58,20.69
2016,8,16,15,30,0.0,57.0,2.3,26.0,57.0,43.9,31.07
2016,8,16,15,45,0.0,68.0,2.4,26.0,68.0,52.37,38.21
2016,8,16,16,0,0.0,79.0,2.5,26.0,79.0,60.84,45.39
2016,8,16,16,15,0.0,113.5,2.5,25.5,113.5,86.24,66.84
2016,8,16,16,30,0.0,148.0,2.5,25.0,148.0,109.3,86.42
2016,8,16,16,45,0.0,114.5,2.55,25.0,114.5,86.14,67.36
2016,8,16,17,0,0.0,81.0,2.6,25.0,81.0,62.24,47.46
2016,8,16,17,15,0.0,70.0,2.45,24.5,70.0,53.71,40.48
2016,8,16,17,30,0.0,59.0,2.3,24.0,59.0,45.19,33.39
2016,8,16,17,45,0.0,48.0,2.2,24.0,48.0,36.7,26.13
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,18.77
2016,8,16,18,15,0.0,27.0,1.95,23.5,27.0,20.57,12.03
2016,8,16,18,30,0.0,17.0,1.8,23.0,17.0,12.92,5.24
2016,8,16,18,45,0.0,9.5,1.7,23.0,9.5,7.2,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.57,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,12.5,2.3,23.0,12.5,9.53,0.0
2016,8,17,6,30,0.0,25.0,2.4,23.0,25.0,19.45,9.18
2016,8,17,6,45,0.5,46.5,2.5,23.5,47.0,43.36,29.55
2016,8,17,7,0,1.0,68.0,2.6,24.0,69.0,64.72,47.53
2016,8,17,7,15,11.0,90.0,2.7,24.0,94.0,94.41,72.6
2016,8,17,7,30,21.0,112.0,2.8,24.0,119.0,123.72,96.96
2016,8,17,7,45,11.0,123.0,2.95,24.5,127.0,119.97,93.04
2016,8,17,8,0,1.0,134.0,3.1,25.0,135.0,116.89,89.6
2016,8,17,8,15,26.0,171.5,3.15,25.0,185.5,197.79,154.78
2016,8,17,8,30,51.0,209.0,3.2,25.0,236.0,262.12,205.29
2016,8,17,8,45,98.5,242.5,3.25,25.5,301.0,343.26,267.95
2016,8,17,9,0,146.0,276.0,3.3,26.0,366.0,447.17,345.35
2016,8,17,9,15,174.0,299.5,3.3,26.0,414.5,493.28,378.4
2016,8,17,9,30,202.0,323.0,3.3,26.0,463.0,537.5,409.8
2016,8,17,9,45,252.0,336.0,3.3,26.5,522.5,613.48,462.95
2016,8,17,10,0,302.0,349.0,3.3,27.0,582.0,662.18,495.81
2016,8,17,10,15,227.0,379.0,3.3,27.0,559.0,583.87,437.23
2016,8,17,10,30,152.0,409.0,3.3,27.0,536.0,529.38,395.52
2016,8,17,10,45,101.0,400.5,3.3,27.5,486.5,443.22,331.24
2016,8,17,11,0,50.0,392.0,3.3,28.0,437.0,381.07,283.81
2016,8,17,11,15,63.0,416.0,3.3,28.0,473.5,404.86,301.15
2016,8,17,11,30,76.0,440.0,3.3,28.0,510.0,426.26,316.31
2016,8,17,11,45,41.0,303.5,3.3,28.0,341.5,276.9,206.42
2016,8,17,12,0,6.0,167.0,3.3,28.0,173.0,134.17,98.47
2016,8,17,12,15,3.0,146.0,3.3,28.0,149.0,115.29,84.06
2016,8,17,12,30,0.0,125.0,3.3,28.0,125.0,96.88,69.85
2016,8,17,12,45,26.5,279.5,3.3,28.5,305.0,227.25,168.78
2016,8,17,13,0,53.0,434.0,3.3,29.0,485.0,343.1,253.11
2016,8,17,13,15,37.0,383.5,3.25,29.0,419.0,292.56,215.67
2016,8,17,13,30,21.0,333.0,3.2,29.0,353.0,253.84,187.34
2016,8,17,13,45,96.5,392.0,3.2,29.0,479.5,300.53,219.8
2016,8,17,14,0,172.0,451.0,3.2,29.0,606.0,327.93,236.44
2016,8,17,14,15,103.5,400.0,3.15,28.5,492.5,281.22,204.52
2016,8,17,14,30,35.0,349.0,3.1,28.0,379.0,231.69,171.19
2016,8,17,14,45,152.5,360.0,3.1,28.0,482.0,222.72,162.29
2016,8,17,15,0,270.0,371.0,3.1,28.0,585.0,203.49,159.07
2016,8,17,15,15,164.5,343.0,3.05,28.0,471.5,204.24,160.03
2016,8,17,15,30,59.0,315.0,3.0,28.0,358.0,200.41,157.35
2016,8,17,15,45,142.5,301.5,2.95,28.0,395.5,185.04,145.51
2016,8,17,16,0,226.0,288.0,2.9,28.0,433.0,180.69,142.47
2016,8,17,16,15,118.5,236.5,2.8,27.5,312.0,152.36,120.29
2016,8,17,16,30,11.0,185.0,2.7,27.0,191.0,133.14,105.27
2016,8,17,16,45,40.5,184.5,2.65,27.0,203.5,126.64,100.33
2016,8,17,17,0,70.0,184.0,2.6,27.0,216.0,125.23,99.56
2016,8,17,17,15,66.5,159.5,2.45,26.5,186.5,109.92,87.35
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,94.27,74.63
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,78.77,61.76
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,63.01,48.35
2016,8,17,18,15,26.5,65.5,1.9,24.5,71.5,47.53,34.86
2016,8,17,18,30,10.0,43.0,1.8,24.0,45.0,31.86,20.98
2016,8,17,18,45,5.0,24.5,1.75,24.0,25.5,18.4,6.98
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.5,1.3,22.0,14.5,11.41,0.0
2016,8,18,6,30,0.0,29.0,1.4,22.0,29.0,26.93,14.85
2016,8,18,6,45,19.5,51.0,1.55,22.5,55.0,78.4,58.78
2016,8,18,7,0,39.0,73.0,1.7,23.0,81.0,120.36,94.59
2016,8,18,7,15,54.0,96.5,1.75,23.0,111.0,159.77,127.68
2016,8,18,7,30,69.0,120.0,1.8,23.0,141.0,198.42,159.37
2016,8,18,7,45,35.0,127.0,1.9,23.5,137.5,165.0,130.53
2016,8,18,8,0,1.0,134.0,2.0,24.0,134.0,117.05,89.91
2016,8,18,8,15,0.5,130.5,2.05,24.0,130.5,109.08,83.23
2016,8,18,8,30,0.0,127.0,2.1,24.0,127.0,102.97,78.0
2016,8,18,8,45,2.0,152.0,2.2,24.5,153.5,126.83,96.64
2016,8,18,9,0,4.0,177.0,2.3,25.0,180.0,150.45,114.77
2016,8,18,9,15,14.0,217.5,2.3,25.0,227.5,196.58,150.69
2016,8,18,9,30,24.0,258.0,2.3,25.0,275.0,242.12,185.48
2016,8,18,9,45,56.5,307.5,2.3,25.5,350.5,342.31,260.98
2016,8,18,10,0,89.0,357.0,2.3,26.0,426.0,417.93,315.85
2016,8,18,10,15,98.5,379.5,2.25,26.0,459.0,440.53,331.19
2016,8,18,10,30,108.0,402.0,2.2,26.0,492.0,461.55,345.52
2016,8,18,10,45,103.0,415.5,2.15,26.5,504.0,459.21,342.01
2016,8,18,11,0,98.0,429.0,2.1,27.0,516.0,456.42,338.39
2016,8,18,11,15,180.0,441.0,2.05,27.0,605.0,538.19,397.21
2016,8,18,11,30,262.0,453.0,2.0,27.0,694.0,607.09,444.87
2016,8,18,11,45,193.0,464.5,1.95,27.0,644.0,532.13,390.26
2016,8,18,12,0,124.0,476.0,1.9,27.0,594.0,473.01,347.2
2016,8,18,12,15,132.0,480.5,1.85,27.0,607.0,464.19,340.69
2016,8,18,12,30,140.0,485.0,1.8,27.0,620.0,453.88,332.73
2016,8,18,12,45,140.0,483.5,1.8,27.0,618.0,433.7,317.79
2016,8,18,13,0,140.0,482.0,1.8,27.0,616.0,413.41,302.66
2016,8,18,13,15,210.0,468.0,1.75,27.0,665.5,416.15,303.02
2016,8,18,13,30,280.0,454.0,1.7,27.0,715.0,401.79,289.87
2016,8,18,13,45,211.0,451.5,1.7,27.0,645.5,360.87,260.19
2016,8,18,14,0,142.0,449.0,1.7,27.0,576.0,318.41,230.51
2016,8,18,14,15,71.5,294.5,1.7,27.0,358.5,215.03,156.81
2016,8,18,14,30,1.0,140.0,1.7,27.0,141.0,106.39,77.62
2016,8,18,14,45,38.0,251.5,1.75,27.0,282.0,171.47,126.97
2016,8,18,15,0,75.0,363.0,1.8,27.0,423.0,224.81,176.09
2016,8,18,15,15,46.5,307.0,1.85,26.5,343.5,196.86,154.6
2016,8,18,15,30,18.0,251.0,1.9,26.0,264.0,178.19,140.46
2016,8,18,15,45,19.0,240.5,1.95,26.0,254.0,170.82,134.99
2016,8,18,16,0,20.0,230.0,2.0,26.0,244.0,163.31,129.36
2016,8,18,16,15,115.5,233.5,2.0,26.0,298.5,150.74,119.58
2016,8,18,16,30,211.0,237.0,2.0,26.0,353.0,153.99,122.69
2016,8,18,16,45,149.5,211.5,2.05,26.0,289.5,138.67,110.57
2016,8,18,17,0,88.0,186.0,2.1,26.0,226.0,126.49,100.95
2016,8,18,17,15,83.5,160.5,2.0,25.5,194.5,110.61,88.25
2016,8,18,17,30,79.0,135.0,1.9,25.0,163.0,94.36,75.0
2016,8,18,17,45,67.5,111.5,1.85,25.0,132.0,78.81,61.91
2016,8,18,18,0,56.0,88.0,1.8,25.0,101.0,63.0,48.32
2016,8,18,18,15,37.0,65.5,1.85,24.5,73.0,47.48,34.78
2016,8,18,18,30,18.0,43.0,1.9,24.0,45.0,31.77,20.83
2016,8,18,18,45,9.0,24.5,1.95,24.0,25.5,18.45,6.26
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.0,17.5,2.0,23.0,23.0,63.83,0.0
2016,8,19,6,30,122.0,35.0,2.2,23.0,46.0,187.65,137.5
2016,8,19,6,45,226.5,50.5,2.4,23.5,89.5,317.96,252.81
2016,8,19,7,0,331.0,66.0,2.6,24.0,133.0,436.27,350.04
2016,8,19,7,15,401.5,77.0,2.8,24.5,184.0,520.8,416.61
2016,8,19,7,30,472.0,88.0,3.0,25.0,235.0,607.75,481.94
2016,8,19,7,45,239.0,113.5,3.2,25.5,188.0,390.33,312.82
2016,8,19,8,0,6.0,139.0,3.4,26.0,141.0,127.76,97.88
2016,8,19,8,15,55.5,180.0,3.5,26.0,208.5,238.94,187.88
2016,8,19,8,30,105.0,221.0,3.6,26.0,276.0,332.82,261.26
2016,8,19,8,45,70.5,230.5,3.7,26.5,269.0,300.46,233.43
2016,8,19,9,0,36.0,240.0,3.8,27.0,262.0,268.8,206.63
2016,8,19,9,15,396.0,181.5,3.8,27.0,454.5,634.86,489.36
2016,8,19,9,30,756.0,123.0,3.8,27.0,647.0,925.75,691.7
2016,8,19,9,45,776.5,122.5,3.8,27.5,690.0,930.44,689.59
2016,8,19,10,0,797.0,122.0,3.8,28.0,733.0,931.15,687.14
2016,8,19,10,15,480.0,265.0,3.75,28.0,638.5,752.35,560.07
2016,8,19,10,30,163.0,408.0,3.7,28.0,544.0,538.3,400.77
2016,8,19,10,45,499.5,267.5,3.7,28.5,703.5,729.41,543.19
2016,8,19,11,0,836.0,127.0,3.7,29.0,863.0,850.31,626.89
2016,8,19,11,15,841.0,128.0,3.65,29.0,884.5,820.32,604.9
2016,8,19,11,30,846.0,129.0,3.6,29.0,906.0,787.16,581.83
2016,8,19,11,45,834.5,139.5,3.6,29.0,916.0,746.08,552.41
2016,8,19,12,0,823.0,150.0,3.6,29.0,926.0,702.81,520.3
2016,8,19,12,15,824.5,150.5,3.55,29.0,931.0,659.37,487.53
2016,8,19,12,30,826.0,151.0,3.5,29.0,936.0,613.97,452.62
2016,8,19,12,45,605.0,286.0,3.45,29.5,860.5,545.16,398.25
2016,8,19,13,0,384.0,421.0,3.4,30.0,785.0,488.51,354.24
2016,8,19,13,15,597.5,287.5,3.35,29.5,845.5,453.89,326.22
2016,8,19,13,30,811.0,154.0,3.3,29.0,906.0,409.31,286.68
2016,8,19,13,45,802.0,155.0,3.25,29.0,885.5,353.66,239.73
2016,8,19,14,0,793.0,156.0,3.2,29.0,865.0,298.49,193.27
2016,8,19,14,15,576.5,268.0,3.1,29.0,775.0,259.87,169.22
2016,8,19,14,30,360.0,380.0,3.0,29.0,685.0,260.89,179.52
2016,8,19,14,45,289.5,379.0,2.95,29.0,618.0,223.34,159.15
2016,8,19,15,0,219.0,378.0,2.9,29.0,551.0,220.59,171.84
2016,8,19,15,15,120.0,318.5,2.7,29.0,412.5,191.95,149.57
2016,8,19,15,30,21.0,259.0,2.5,29.0,274.0,183.01,142.85
2016,8,19,15,45,200.5,256.0,2.4,29.0,384.0,164.87,128.77
2016,8,19,16,0,380.0,253.0,2.3,29.0,494.0,158.96,124.43
2016,8,19,16,15,323.0,240.5,2.15,28.5,433.5,152.01,119.47
2016,8,19,16,30,266.0,228.0,2.0,28.0,373.0,144.87,114.33
2016,8,19,16,45,343.5,188.5,1.9,28.0,355.5,125.73,99.1
2016,8,19,17,0,421.0,149.0,1.8,28.0,338.0,101.45,79.46
2016,8,19,17,15,468.5,119.5,1.7,27.5,302.5,84.94,66.17
2016,8,19,17,30,516.0,90.0,1.6,27.0,267.0,69.04,53.12
2016,8,19,17,45,457.0,80.0,1.55,27.0,215.5,59.88,45.43
2016,8,19,18,0,398.0,70.0,1.5,27.0,164.0,52.5,39.04
2016,8,19,18,15,307.0,56.5,1.55,26.5,117.5,42.39,30.16
2016,8,19,18,30,216.0,43.0,1.6,26.0,71.0,32.25,20.95
2016,8,19,18,45,108.0,21.5,1.7,26.0,35.5,16.28,3.91
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.0,1.85,23.0,6.0,4.72,0.0
2016,8,20,6,30,0.0,12.0,1.9,23.0,12.0,9.11,1.14
2016,8,20,6,45,0.0,24.5,2.0,23.5,24.5,18.67,9.48
2016,8,20,7,0,0.0,37.0,2.1,24.0,37.0,28.26,17.61
2016,8,20,7,15,0.0,52.0,2.15,24.0,52.0,39.81,27.32
2016,8,20,7,30,0.0,67.0,2.2,24.0,67.0,52.36,37.7
2016,8,20,7,45,0.0,71.5,2.3,24.5,71.5,55.09,39.79
2016,8,20,8,0,0.0,76.0,2.4,25.0,76.0,58.36,42.22
2016,8,20,8,15,0.0,98.5,2.5,25.0,98.5,77.86,57.86
2016,8,20,8,30,0.0,121.0,2.6,25.0,121.0,97.44,73.35
2016,8,20,8,45,2.5,151.5,2.75,25.5,153.0,126.98,96.49
2016,8,20,9,0,5.0,182.0,2.9,26.0,185.0,156.34,119.09
2016,8,20,9,15,4.5,178.5,2.9,26.0,181.5,150.54,114.1
2016,8,20,9,30,4.0,175.0,2.9,26.0,178.0,145.47,109.8
2016,8,20,9,45,6.5,196.0,2.95,26.0,201.5,165.27,125.0
2016,8,20,10,0,9.0,217.0,3.0,26.0,225.0,184.75,139.78
2016,8,20,10,15,14.0,254.5,2.95,26.0,267.0,220.61,167.03
2016,8,20,10,30,19.0,292.0,2.9,26.0,309.0,255.68,193.29
2016,8,20,10,45,23.5,319.0,2.9,26.5,340.0,280.21,210.97
2016,8,20,11,0,28.0,346.0,2.9,27.0,371.0,320.2,239.89
2016,8,20,11,15,26.0,346.5,2.85,27.0,370.5,312.84,233.9
2016,8,20,11,30,24.0,347.0,2.8,27.0,370.0,294.1,219.69
2016,8,20,11,45,21.0,329.0,2.8,27.0,349.0,274.03,204.6
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,254.78,190.1
2016,8,20,12,15,16.5,300.0,2.7,27.0,316.0,242.61,180.86
2016,8,20,12,30,15.0,289.0,2.6,27.0,304.0,230.82,171.9
2016,8,20,12,45,17.0,307.0,2.55,27.5,323.5,242.8,180.4
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,253.94,188.13
2016,8,20,13,15,21.0,333.5,2.45,28.0,353.0,257.47,190.57
2016,8,20,13,30,23.0,342.0,2.4,28.0,363.0,260.35,192.54
2016,8,20,13,45,19.0,310.0,2.35,28.0,327.5,233.46,172.61
2016,8,20,14,0,15.0,278.0,2.3,28.0,292.0,207.62,153.5
2016,8,20,14,15,7.5,179.5,2.15,27.5,186.5,136.22,100.08
2016,8,20,14,30,0.0,81.0,2.0,27.0,81.0,62.73,43.85
2016,8,20,14,45,0.0,79.5,1.95,27.0,79.5,61.5,43.03
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,60.28,44.26
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,38.91,26.78
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,17.66,9.18
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,14.18,6.3
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.41
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,9.17,2.13
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.84
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,6.48,0.0
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
