Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.15,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.06,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,11.77,3.97
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,17.5,8.92
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,24.39,14.81
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,31.31,20.63
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,50.22,36.28
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,71.27,53.41
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,79.75,60.13
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,88.26,66.8
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,142.21,110.14
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,196.85,152.91
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,339.6,264.91
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,483.29,372.24
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,406.79,311.88
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,356.1,271.36
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,468.83,354.93
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,553.56,414.46
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,519.89,386.14
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,470.83,348.19
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,392.02,290.2
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,318.86,235.92
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,392.2,287.69
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,464.64,334.93
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,369.14,269.17
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,286.47,211.14
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,248.6,184.33
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,212.16,157.67
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,244.95,182.21
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,275.87,204.85
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,251.44,186.82
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,240.42,178.98
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,245.47,181.92
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,256.16,189.38
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,241.16,179.32
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,230.7,181.79
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,207.4,164.04
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,182.67,144.94
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,179.45,142.81
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,175.86,140.35
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,149.97,119.64
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,127.8,101.8
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,121.65,97.1
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,115.29,92.16
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,100.05,79.83
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,84.69,67.16
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,69.53,54.26
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,54.27,41.02
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,38.98,27.6
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,23.5,13.81
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,11.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,2.65,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,3.79,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,72.75,54.9
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,158.92,124.44
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,177.38,138.23
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,216.55,168.05
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,178.69,137.18
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,163.3,124.09
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,185.18,140.81
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,206.69,157.04
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,293.06,222.43
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,358.07,270.13
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,511.13,384.24
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,653.9,486.06
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,658.67,487.85
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,660.63,488.48
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,648.06,478.63
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,633.46,467.43
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,691.35,511.38
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,706.43,523.59
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,661.45,489.39
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,614.43,453.23
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,541.14,396.34
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,482.28,351.42
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,449.06,323.19
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,404.37,281.92
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,348.26,233.97
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,291.97,186.12
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,246.43,156.71
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,234.36,157.66
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,151.0,99.41
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,87.71,66.16
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,112.8,86.71
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,184.61,144.63
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,113.94,88.0
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,86.45,65.89
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,84.53,64.69
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,76.08,58.06
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,73.52,56.17
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,70.92,54.21
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,67.06,51.27
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,63.16,48.21
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,57.07,43.05
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,50.96,37.67
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,39.0,27.19
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,29.44,18.3
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,14.81,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,65.91,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,189.94,133.04
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,324.72,257.93
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,446.1,359.2
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,532.73,428.42
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,630.93,503.07
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,703.18,555.54
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,774.18,605.34
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,520.99,413.49
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,250.93,195.94
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,619.15,486.4
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,920.49,700.44
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,785.33,600.3
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,625.34,477.65
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,811.48,616.01
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,935.67,699.5
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,925.08,690.16
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,910.65,679.16
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,889.98,663.02
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,865.6,644.52
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,834.37,622.19
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,799.84,597.66
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,759.99,567.76
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,717.43,534.54
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,671.66,499.55
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,623.72,462.16
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,572.16,420.32
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,519.18,376.48
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,464.03,330.66
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,408.05,283.15
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,350.66,234.04
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,293.11,185.15
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,234.76,138.13
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,176.85,97.86
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,121.16,73.24
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,90.25,67.73
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,89.93,67.79
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,89.52,67.77
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,89.69,68.11
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,89.89,68.49
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,81.19,61.71
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,79.37,60.58
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,77.21,59.02
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,75.05,57.44
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,70.61,54.04
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,66.1,50.49
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,59.73,45.2
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,50.53,37.29
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,40.27,28.21
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,30.04,18.63
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,104.53,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,285.57,199.12
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,412.01,325.45
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,542.61,432.16
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,627.05,498.44
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,712.49,561.86
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,777.07,607.29
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,835.22,646.42
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,875.4,672.19
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,912.77,695.56
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,939.13,709.87
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,949.54,713.29
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,959.58,716.42
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,965.87,717.16
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,839.73,627.28
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,659.78,492.79
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,825.87,615.56
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,927.77,683.76
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,903.89,664.7
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,876.36,644.2
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,843.62,621.37
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,807.55,596.33
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,765.49,567.0
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,720.89,533.75
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,673.41,497.79
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,623.82,459.46
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,571.19,417.2
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,517.24,372.97
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,461.44,326.94
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,404.78,279.14
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,346.81,229.85
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,288.91,180.99
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,229.96,133.87
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,171.52,93.81
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,116.36,70.78
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,88.8,66.55
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,88.4,66.54
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,87.91,66.45
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,87.43,66.25
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,86.91,66.05
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,84.95,64.81
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,76.45,58.16
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,73.86,56.24
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,71.23,54.27
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,66.63,50.7
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,61.93,46.97
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,56.13,42.14
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,50.35,37.11
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,37.92,26.2
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,27.98,16.8
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,100.02,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,274.69,187.23
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,393.97,308.9
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,515.92,407.69
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,602.21,475.19
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,689.42,539.9
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,750.21,581.68
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,809.69,620.91
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,851.27,647.02
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,884.11,666.71
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,911.75,681.36
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,935.93,693.58
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,947.84,698.58
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,955.93,701.32
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,943.27,689.35
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,940.04,683.98
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,927.74,674.18
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,911.64,662.19
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,888.99,644.85
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,862.73,625.41
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,727.53,530.04
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,565.68,412.5
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,668.75,488.82
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,714.0,520.99
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,666.89,485.82
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,617.7,449.02
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,538.26,389.14
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,475.31,342.56
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,444.68,316.31
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,400.08,274.93
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,342.16,226.1
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,284.09,177.46
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,238.14,148.02
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,225.26,148.85
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,187.09,132.26
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,192.86,149.93
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,187.66,146.15
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,182.16,142.17
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,167.27,130.74
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,144.21,112.67
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,120.26,93.86
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,94.23,73.04
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,82.77,63.85
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,70.44,53.81
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,65.82,50.24
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,61.12,46.48
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,54.95,41.32
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,48.78,35.92
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,36.12,24.77
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,25.8,14.94
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,12.94,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,63.07,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,197.63,130.31
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,312.26,244.26
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,428.0,338.2
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,513.88,404.67
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,602.18,469.38
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,677.72,521.24
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,744.02,564.51
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,790.54,592.16
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,834.56,617.27
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,748.75,555.29
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,644.15,478.59
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,655.19,483.8
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,663.69,486.01
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,699.07,506.58
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,752.84,537.51
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,835.88,593.38
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,893.06,628.84
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,781.46,553.98
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,657.13,468.42
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,645.12,461.92
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,631.0,452.62
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,617.25,442.96
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,600.61,431.02
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,618.89,445.89
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,605.85,437.23
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,555.76,399.6
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,504.47,359.98
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,403.03,287.45
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,350.26,253.72
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,329.36,238.39
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,308.64,223.02
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,271.38,187.19
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,222.27,145.24
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,171.63,120.23
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,154.62,119.8
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,161.42,125.8
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,177.4,139.16
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,180.48,142.0
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,172.34,135.92
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,160.08,126.74
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,147.06,116.84
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,132.53,105.36
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,117.5,93.31
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,102.53,81.31
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,87.11,68.66
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,71.72,55.72
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,55.98,42.14
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,40.42,28.43
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,24.61,13.81
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,12.98,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,72.93,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,214.71,139.13
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,332.46,260.42
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,450.12,355.36
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,541.49,424.83
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,629.99,488.13
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,694.52,531.11
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,757.79,571.33
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,802.68,596.54
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,845.09,619.06
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,874.6,631.14
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,900.9,640.9
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,908.78,644.14
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,920.13,650.02
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,921.16,649.59
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,918.3,647.02
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,908.5,641.56
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,894.82,633.79
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,873.32,621.87
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,848.2,607.47
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,723.56,521.76
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,593.57,429.4
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,492.56,358.63
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,403.75,294.65
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,533.79,390.9
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,602.87,438.15
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,531.03,383.53
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,473.21,340.98
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,439.22,312.53
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,392.22,270.12
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,333.68,230.07
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,320.44,228.34
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,281.54,201.33
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,248.8,180.09
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,224.64,164.57
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,197.89,153.94
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,144.1,111.87
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,99.37,76.28
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,91.14,69.83
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,90.86,69.84
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,88.58,68.21
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,86.17,66.47
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,82.49,63.67
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,78.66,60.72
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,73.39,56.62
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,67.99,52.29
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,57.15,43.15
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,48.69,35.78
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,36.8,25.22
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,24.85,13.62
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,63.09,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,193.45,121.86
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,308.2,243.37
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,420.41,337.22
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,505.74,405.04
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,593.43,471.06
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,667.88,524.12
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,733.55,568.68
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,780.97,600.38
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,825.9,629.83
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,858.12,648.85
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,887.11,665.57
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,902.14,673.77
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,913.53,679.76
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,911.91,676.56
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,913.65,675.86
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,778.11,579.44
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,626.63,466.84
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,591.0,440.39
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,574.29,426.46
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,607.12,449.51
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,619.65,457.94
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,675.38,499.92
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,697.91,516.68
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,644.54,476.84
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,597.8,440.88
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,548.77,402.21
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,498.14,361.17
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,444.76,316.88
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,390.69,271.03
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,335.02,223.43
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,278.84,175.95
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,222.44,131.47
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,158.19,88.38
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,146.04,103.31
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,197.43,154.32
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,191.12,149.86
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,194.95,153.61
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,136.72,107.05
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,89.23,68.55
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,86.88,67.03
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,84.4,65.35
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,80.63,62.46
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,76.71,59.4
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,71.72,55.49
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,66.63,51.38
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,55.8,42.1
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.29,34.55
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,35.71,24.25
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,24.1,12.63
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,61.86,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,188.79,115.05
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,311.94,247.22
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,432.36,348.27
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,518.43,418.5
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,616.95,495.0
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,688.69,547.24
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,759.27,596.68
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,804.04,625.77
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,846.37,652.54
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,618.61,482.09
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,323.43,250.56
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,382.11,296.09
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,462.37,355.76
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,490.35,374.72
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,516.36,392.21
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,571.03,432.4
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,641.22,482.49
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,630.26,472.09
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,617.72,461.05
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,446.01,334.78
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,278.9,208.58
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,534.94,404.98
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,696.19,521.23
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,546.7,406.92
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,407.5,301.47
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,381.16,282.16
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,356.48,263.75
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,381.12,279.9
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,387.47,280.55
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,334.18,230.64
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,270.67,168.81
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,219.79,144.31
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,252.29,186.2
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,143.92,111.88
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,93.47,71.29
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,92.27,70.65
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,81.65,62.24
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,81.18,62.04
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,80.7,61.85
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,78.45,60.33
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,76.1,58.71
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,75.33,58.3
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,92.22,72.76
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,78.45,61.45
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,64.56,49.83
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,50.88,38.07
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,37.08,26.01
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,24.84,15.2
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,12.18,3.36
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.29,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,71.29,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,206.34,121.06
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,329.35,260.01
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,448.53,359.61
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,542.42,434.29
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,632.1,501.84
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,543.3,432.92
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,431.88,343.3
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,643.28,506.03
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,847.51,649.21
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,782.37,598.81
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,722.68,551.61
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,833.21,630.56
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,919.97,687.49
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,820.24,615.42
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,698.41,523.82
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,740.95,553.71
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,760.02,566.48
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,666.16,496.13
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,578.14,429.82
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,562.24,417.72
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,545.67,404.85
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,594.47,439.96
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,627.45,462.4
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,574.15,422.44
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,528.75,388.33
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,400.87,295.45
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,293.44,217.02
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,355.46,257.56
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,384.65,266.16
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,326.53,225.76
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,316.32,226.58
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,248.03,179.84
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,220.57,164.07
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,209.32,163.9
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,218.33,171.38
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,194.02,152.38
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,171.08,134.42
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,164.37,129.42
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,157.38,124.17
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,142.34,112.56
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,126.17,99.9
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,115.24,91.23
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,103.93,82.14
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,92.28,72.78
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,80.27,62.89
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,66.27,50.91
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,51.92,38.38
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,36.53,24.77
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,21.0,9.21
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,11.02,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
