Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,44.24,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,131.17,71.46
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,272.75,214.41
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,388.73,312.42
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,476.27,382.72
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,566.25,450.9
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,639.29,503.04
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,724.34,561.35
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,625.52,485.67
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,506.53,392.93
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,701.87,537.04
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,885.22,658.5
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,900.46,665.39
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,904.97,666.75
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,760.95,564.29
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,575.33,427.86
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,535.04,397.81
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,495.59,367.51
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,537.54,397.09
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,575.07,422.58
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,577.4,423.39
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,588.1,429.97
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,542.05,396.46
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,508.33,371.65
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,524.37,382.91
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,527.92,384.4
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,494.88,358.74
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,461.87,332.96
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,419.94,301.36
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,380.53,271.48
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,336.87,230.35
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,272.17,170.11
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,215.81,127.07
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,160.45,92.58
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,105.14,79.51
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,104.27,79.04
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,95.14,72.03
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,94.39,71.78
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,92.87,70.76
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,91.21,69.64
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,88.9,68.13
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,86.47,66.53
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,82.43,63.43
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,78.22,60.17
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,72.54,55.71
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,63.99,48.69
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,54.91,41.01
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,45.72,32.97
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,33.08,21.73
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,20.37,7.9
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,10.62,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,60.21,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,180.48,93.57
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,302.69,236.79
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,416.1,332.45
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,501.88,400.66
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,590.13,466.76
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,665.69,520.15
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,732.64,564.89
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,779.79,594.39
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,824.38,621.37
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,854.23,636.91
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,880.81,650.12
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,897.05,658.59
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,909.59,664.82
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,680.35,503.7
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,398.53,295.85
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,488.3,361.9
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,551.42,406.15
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,551.24,403.98
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,549.53,401.17
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,557.71,406.45
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,562.93,409.5
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,574.87,417.44
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,571.8,414.81
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,549.4,398.11
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,525.35,380.05
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,521.96,376.7
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,492.31,351.33
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,437.63,306.84
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,382.43,261.05
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,326.16,214.18
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,270.46,168.61
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,213.87,125.71
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,158.29,91.68
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,112.18,85.13
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,129.46,99.18
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,131.57,101.27
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,133.33,103.15
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,140.76,109.42
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,154.29,120.63
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,148.7,116.73
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,140.3,110.56
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,126.06,99.33
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,111.51,87.71
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,95.56,74.88
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,79.28,61.5
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,62.96,47.75
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,46.72,33.75
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,30.08,19.17
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,12.96,2.27
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,6.69,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,19.07,9.59
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,31.82,20.47
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,50.26,35.91
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,67.96,50.51
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,86.85,65.77
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,105.27,80.33
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,124.2,95.33
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,142.97,109.98
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,113.1,85.53
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,87.09,64.32
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,157.58,119.79
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,229.5,174.48
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,278.37,210.16
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,305.2,228.88
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,409.97,306.21
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,528.46,389.37
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,603.43,439.76
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,652.85,471.83
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,714.22,515.03
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,752.0,541.25
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,714.35,513.13
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,674.45,483.89
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,631.14,453.25
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,586.02,420.47
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,514.37,368.21
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,456.58,326.57
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,413.29,294.73
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,373.47,265.26
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,345.62,244.39
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,311.61,219.63
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,244.66,161.78
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,168.32,102.92
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,152.78,117.67
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,190.18,147.51
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,194.87,151.77
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,196.06,153.44
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,175.98,137.94
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,157.95,123.99
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,126.12,98.86
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,97.68,76.07
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,90.21,70.2
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,83.98,65.26
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,76.66,59.43
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,69.18,53.28
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,58.32,44.03
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,47.27,34.33
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,32.77,21.37
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,18.08,4.09
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,43.84,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,124.76,53.25
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,268.29,209.48
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,381.05,305.26
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,468.16,375.64
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,557.72,443.77
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,626.56,493.37
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,695.35,540.86
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,753.99,578.77
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,800.52,607.04
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,835.04,626.44
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,866.23,643.3
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,883.43,650.19
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,896.92,654.72
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,770.28,564.75
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,632.26,464.04
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,767.3,561.13
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,871.18,630.06
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,725.77,527.25
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,556.57,405.91
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,538.13,393.11
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,519.42,379.12
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,553.15,402.26
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,569.38,412.42
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,418.52,305.44
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,287.33,210.5
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,378.05,276.29
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,443.33,320.01
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,384.69,277.46
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,340.17,246.41
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,313.35,226.4
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,288.38,207.97
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,227.92,151.88
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,159.85,96.76
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,113.38,86.48
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,112.2,85.78
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,111.99,86.01
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,111.72,86.21
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,108.62,83.96
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,105.23,81.48
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,102.24,79.5
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,99.09,77.36
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,91.59,71.42
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,85.67,66.73
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,77.76,60.39
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,69.66,53.7
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,58.82,44.43
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,47.8,34.71
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,32.25,20.8
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,16.6,1.54
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,34.85,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,104.19,38.04
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,222.31,172.78
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,327.22,261.93
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,433.04,347.03
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,521.7,416.03
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,590.45,466.08
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,659.03,513.91
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,708.82,547.21
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,756.85,578.55
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,802.07,607.31
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,834.85,627.12
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,854.43,638.26
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,870.28,647.01
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,741.29,551.98
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,602.87,448.56
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,573.04,426.83
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,564.1,419.0
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,715.92,528.94
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,822.04,602.62
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,694.02,508.46
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,558.91,409.52
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,641.85,470.78
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,679.98,497.48
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,587.5,427.89
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,503.31,365.47
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,507.52,367.43
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,484.71,346.25
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,407.93,289.91
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,366.51,262.96
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,322.49,220.63
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,262.63,162.82
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,228.8,147.78
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,231.05,163.28
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,202.04,156.28
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,208.89,162.05
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,148.61,114.97
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,102.77,78.64
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,100.94,77.44
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,98.97,76.09
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,96.32,74.36
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,93.55,72.51
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,88.4,68.51
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,80.41,62.09
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,73.25,56.36
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,65.95,50.34
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,55.62,41.52
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,45.16,32.29
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,30.57,19.19
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,15.85,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,64.68,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,182.93,59.82
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,331.6,258.49
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,466.83,372.17
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,559.2,446.44
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,652.94,517.82
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,413.66,333.87
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,138.81,107.82
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,220.16,173.47
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,283.16,222.51
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,326.28,254.77
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,368.15,285.5
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,484.78,372.89
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,598.74,454.79
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,787.58,592.58
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,914.68,676.74
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,902.04,665.99
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,885.57,653.84
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,767.45,567.81
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,617.04,454.88
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,534.87,395.29
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,472.54,348.8
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,606.73,450.61
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,681.25,505.38
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,634.49,468.94
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,585.68,430.72
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,512.97,374.29
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,456.08,331.23
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,421.01,302.99
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,376.72,267.19
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,335.43,232.97
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,291.83,197.36
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,231.21,161.13
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,215.71,159.17
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,201.14,156.47
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,192.71,150.16
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,189.38,148.18
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,185.71,145.94
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,173.21,136.34
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,160.33,126.39
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,149.29,118.1
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,137.86,109.39
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,122.3,96.95
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,106.36,84.03
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,90.51,71.11
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,74.35,57.64
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,56.5,42.41
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,38.78,27.03
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,27.26,16.44
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,15.86,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,46.66,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,130.68,31.85
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,288.07,223.29
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,415.82,331.6
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,507.44,405.52
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,611.44,484.94
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,359.7,290.28
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,83.36,62.18
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,274.83,218.08
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,435.32,342.04
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,689.99,534.27
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,902.65,679.88
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,915.11,684.77
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,923.73,688.58
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,925.15,686.6
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,910.69,674.18
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,897.46,664.0
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,880.45,651.44
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,858.2,634.23
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,832.29,614.73
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,700.26,518.14
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,544.62,401.63
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,559.69,412.68
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,559.51,411.99
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,378.27,280.25
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,216.74,159.98
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,274.14,202.44
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,323.46,237.6
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,359.54,257.09
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,364.09,246.26
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,270.54,184.09
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,252.34,184.61
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,248.62,178.04
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,226.43,161.28
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,196.35,152.77
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,185.95,144.9
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,140.33,108.78
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,97.63,74.56
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,96.39,73.82
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,95.07,72.99
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,92.53,71.32
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,89.88,69.55
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,85.88,66.48
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,79.1,61.04
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,72.16,55.47
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,65.13,49.64
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,55.04,40.97
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,44.78,31.85
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,29.8,18.17
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.81,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,32.36,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,99.08,14.44
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,250.59,192.44
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,368.7,293.79
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,462.69,371.17
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,559.85,447.2
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,629.36,498.56
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,709.53,555.74
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,506.01,399.57
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,285.3,222.91
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,607.73,473.58
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,872.23,660.03
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,734.5,557.78
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,582.38,442.13
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,531.55,402.82
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,503.75,379.51
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,410.08,308.97
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,342.04,256.56
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,624.19,470.03
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,826.1,612.43
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,794.32,588.57
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,759.29,562.59
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,714.31,528.93
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,675.61,498.8
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,628.63,462.73
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,579.66,424.37
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,528.12,383.2
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,475.31,339.93
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,419.81,293.54
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,363.69,245.84
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,306.94,197.75
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,250.37,151.45
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,192.78,109.38
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,126.72,71.99
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,93.03,70.0
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,96.27,72.79
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,95.66,72.48
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,95.0,72.14
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,86.3,65.3
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,85.06,64.52
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,82.67,62.92
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,80.19,61.26
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,77.04,58.87
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,73.88,56.43
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,68.29,51.99
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,59.69,44.84
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,50.38,36.85
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,41.04,28.54
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,27.85,16.29
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,14.7,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,14.41,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,36.42,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,192.26,147.09
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,307.84,246.73
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,423.38,341.3
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,524.83,421.41
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,611.77,486.29
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,699.6,548.97
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,761.22,591.39
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,811.25,624.58
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,854.2,650.94
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,893.4,674.25
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,909.14,681.28
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,913.88,681.08
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,918.82,681.28
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,919.45,678.75
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,908.4,669.97
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,893.34,658.77
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,871.19,641.94
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,834.49,615.45
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,801.99,592.95
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,766.3,567.45
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,726.15,536.54
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,683.28,503.26
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,635.68,466.98
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,586.09,428.33
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,533.58,385.82
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,479.83,341.34
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,423.87,294.83
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,367.32,247.03
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,309.75,198.57
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,246.28,147.48
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,186.64,104.46
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,128.03,73.84
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,93.94,70.46
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,93.64,70.4
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,92.85,70.09
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,91.99,69.74
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,91.16,69.29
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,83.2,63.02
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,80.66,61.31
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,78.04,59.5
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,75.07,57.39
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,72.13,55.23
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,66.41,50.64
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,57.88,43.51
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,48.76,35.62
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,39.67,27.47
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,25.87,14.51
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,12.59,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,17.67,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,53.45,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,197.37,150.7
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,311.35,249.58
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,426.49,343.88
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,526.35,422.63
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,608.05,483.76
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,690.44,542.95
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,751.72,584.26
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,801.06,615.9
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,841.99,640.94
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,879.29,663.06
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,894.52,671.17
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,905.99,676.97
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,905.28,673.32
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,907.43,671.9
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,896.53,663.18
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,881.66,652.06
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,860.46,635.55
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,824.89,609.51
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,792.64,586.89
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,757.21,561.25
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,719.33,532.07
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,678.04,499.95
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,630.45,463.51
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,580.78,424.63
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,528.07,382.45
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,473.89,337.96
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,417.18,290.41
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,359.72,241.46
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,301.21,191.85
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,242.6,144.09
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,183.5,101.72
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,125.04,72.5
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,94.88,71.52
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,85.59,64.2
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,84.76,63.84
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,83.87,63.43
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,82.12,62.21
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,80.28,60.92
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,77.85,59.26
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,69.53,52.7
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,65.9,49.87
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,62.21,46.93
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,57.13,42.93
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,52.04,38.74
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,44.32,31.99
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,36.61,24.97
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,23.78,12.58
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,14.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,7.47,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,112.41,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,277.78,211.17
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,409.26,321.27
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,314.64,250.56
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,212.98,169.03
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,250.37,198.9
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,286.73,226.38
