Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,248.48,195.05
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,230.97,179.74
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,477.28,370.33
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,700.94,529.45
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,810.06,603.89
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,896.39,659.92
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,897.49,660.12
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,894.61,658.61
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,883.43,650.8
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,868.35,640.57
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,846.6,624.74
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,821.13,606.52
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,788.87,584.92
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,744.42,553.66
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,707.52,526.88
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,667.16,496.83
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,620.3,460.87
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,571.41,422.44
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,519.44,379.85
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,466.01,335.04
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,410.19,288.03
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,353.67,239.58
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,296.0,190.38
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,238.32,143.17
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,205.43,132.15
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,231.76,168.64
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,141.33,109.91
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,83.73,63.47
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,82.84,62.96
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,81.88,62.35
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,105.11,81.67
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,138.74,109.52
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,103.31,80.87
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,69.3,52.96
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,66.94,51.19
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,64.66,49.42
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,59.01,44.81
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,53.31,39.97
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,45.27,32.9
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,34.89,23.58
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,22.35,11.08
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,10.23,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,6.69,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,119.93,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,269.08,207.85
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,395.58,319.76
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,487.3,395.02
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,589.77,473.96
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,659.83,523.21
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,728.58,568.63
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,776.61,598.13
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,822.03,624.65
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,851.77,638.79
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,878.15,650.36
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,893.75,657.74
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,905.56,662.8
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,900.45,656.34
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,898.26,652.19
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,887.85,642.89
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,873.45,631.31
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,851.43,615.02
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,825.66,596.52
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,793.1,574.65
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,757.28,549.37
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,621.66,451.11
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,487.79,353.58
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,556.08,404.05
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,576.65,416.27
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,501.4,359.46
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,443.13,317.05
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,405.64,283.6
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,353.23,234.33
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,230.47,153.32
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,206.51,151.62
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,156.66,98.13
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,115.07,67.63
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,91.7,69.2
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,92.89,70.36
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,82.27,61.92
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,81.22,61.26
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,79.37,59.95
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,77.42,58.57
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,74.83,56.77
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,72.17,54.9
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,62.57,47.1
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,58.37,43.72
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,53.46,39.83
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,48.56,35.76
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,40.67,28.85
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,32.77,21.65
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,21.26,9.62
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,9.44,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,6.69,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,154.05,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,309.64,233.5
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,448.59,350.44
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,543.73,424.8
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,640.14,495.81
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,704.26,539.85
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,767.06,581.02
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,811.44,609.3
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,853.23,635.27
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,879.55,649.28
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,896.46,657.06
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,909.21,663.11
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,918.04,666.79
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,731.19,537.79
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,506.29,374.36
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,722.68,532.18
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,871.52,630.47
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,848.3,612.22
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,821.51,593.5
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,573.42,421.17
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,304.87,223.65
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,338.08,248.27
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,367.65,268.69
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,499.58,365.0
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,571.5,412.44
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,519.03,370.74
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,465.35,327.63
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,409.23,281.43
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,352.49,233.91
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,298.14,198.99
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,293.09,205.5
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,209.51,134.32
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,113.24,68.33
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,92.44,69.54
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,92.82,70.03
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,91.94,69.65
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,91.0,69.24
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,83.03,62.96
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,82.14,62.46
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,79.55,60.69
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,76.88,58.84
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,73.51,56.24
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,70.15,53.59
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,63.63,48.29
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,54.31,40.42
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,44.46,31.86
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,34.62,22.97
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,20.77,8.41
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,7.08,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,111.41,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,267.67,200.8
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,399.6,314.58
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,492.47,389.09
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,597.37,468.61
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,616.93,481.74
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,642.62,498.59
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,610.71,471.69
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,549.44,423.03
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,578.09,441.29
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,604.41,456.9
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,765.99,570.3
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,903.66,656.79
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,743.37,544.12
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,544.41,400.68
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,540.13,397.13
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,534.75,391.43
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,488.49,356.42
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,429.26,312.85
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,415.75,302.98
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,402.61,293.11
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,468.45,339.15
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,519.6,372.9
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,511.97,366.74
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,499.78,357.28
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,440.03,314.75
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,392.02,280.85
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,341.18,245.11
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,305.23,220.31
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,278.02,200.95
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,253.08,183.41
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,240.4,169.9
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,208.13,148.56
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,141.53,108.54
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,93.26,70.33
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,92.08,69.78
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,90.82,69.12
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,82.57,62.6
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,81.37,61.86
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,55.58,40.85
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,38.27,26.63
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,32.86,22.18
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,27.47,17.69
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,22.09,13.18
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,16.73,8.61
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,11.77,4.3
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,6.82,0.0
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,3.78,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.79,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,14.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,229.68,170.66
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,381.61,300.95
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,473.97,374.88
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,577.1,452.71
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,647.85,502.96
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,717.27,550.01
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,764.84,580.51
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,809.85,608.57
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,651.97,494.98
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,454.0,346.33
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,691.51,523.07
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,881.71,651.31
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,708.92,527.65
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,498.7,372.23
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,328.63,247.62
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,179.17,133.3
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,224.07,167.16
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,267.68,199.08
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,303.32,225.09
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,323.1,239.29
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,202.44,149.35
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,86.85,61.49
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,166.49,122.18
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,242.62,178.79
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,372.07,272.08
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,452.09,321.12
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,358.55,253.76
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,317.08,230.16
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,279.14,188.87
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,222.66,130.74
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,164.35,91.35
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,107.02,67.35
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,91.25,68.69
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,89.93,67.8
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,88.94,67.32
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,87.89,66.81
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,108.7,84.02
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,138.96,108.94
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,103.93,80.82
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,69.91,53.09
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,64.72,48.95
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,59.32,44.55
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,53.79,40.02
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,48.24,35.28
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,39.27,27.41
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,30.22,19.15
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,14.91,2.54
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,30.59,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,161.89,118.43
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,254.1,200.84
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,339.21,270.92
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,425.63,338.48
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,495.46,390.08
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,588.45,455.02
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,641.15,489.52
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,692.17,521.99
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,605.41,456.29
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,540.2,405.82
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,686.32,509.31
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,806.64,589.51
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,694.54,507.94
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,543.87,400.42
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,486.35,358.89
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,412.46,304.66
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,625.66,459.78
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,773.44,561.19
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,746.14,540.57
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,715.67,518.98
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,501.35,366.71
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,296.54,216.32
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,330.76,241.69
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,360.07,262.27
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,267.17,194.98
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,183.03,133.4
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,265.9,193.05
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,332.16,237.8
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,296.14,201.77
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,244.62,153.2
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,192.92,119.08
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,143.01,98.03
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,126.16,96.22
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,118.83,90.63
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,117.69,90.15
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,116.46,89.61
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,112.85,86.99
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,107.21,82.72
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,102.21,79.1
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,97.03,75.29
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,88.23,68.27
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,79.08,60.83
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,69.59,53.17
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,59.9,45.05
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,46.48,33.39
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,32.79,21.12
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,16.66,1.74
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,71.54,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,261.92,191.78
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,390.83,306.28
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,482.55,378.2
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,586.39,453.28
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,656.48,497.84
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,725.36,538.04
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,771.61,566.58
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,815.27,592.98
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,843.96,609.3
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,869.29,623.52
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,883.25,630.01
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,887.48,630.66
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,887.82,627.94
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,884.17,622.96
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,872.32,613.15
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,856.56,601.22
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,708.87,501.4
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,540.0,383.88
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,664.84,472.93
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,738.13,522.11
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,613.95,434.69
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,491.07,348.85
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,545.35,388.26
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,555.13,392.67
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,502.66,351.84
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,448.91,309.2
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,382.58,262.31
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,347.68,241.49
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,293.09,191.21
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,221.01,126.59
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,163.12,89.7
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,96.31,62.11
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,88.78,66.07
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,89.8,67.06
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,88.75,66.55
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,87.63,66.0
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,85.34,64.36
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,76.5,57.39
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,73.61,55.38
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,70.65,53.27
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,66.4,49.93
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,62.07,46.45
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,55.92,41.51
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,49.72,36.3
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,40.01,27.81
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,30.21,18.79
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,14.15,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,90.84,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,282.44,205.97
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,419.63,329.99
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,515.24,406.61
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,612.39,479.12
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,677.12,522.56
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,740.6,562.17
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,785.84,586.86
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,828.51,608.05
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,853.88,615.24
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,875.86,619.52
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,882.91,622.58
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,892.33,627.49
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,890.0,624.01
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,883.75,618.45
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,750.36,532.2
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,603.71,431.8
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,620.33,443.95
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,632.98,451.65
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,610.39,435.49
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,586.79,418.88
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,570.8,406.79
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,552.49,392.83
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,518.74,368.57
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,485.19,344.25
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,477.23,336.57
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,445.16,307.91
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,381.18,262.4
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,343.14,239.37
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,305.31,211.62
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,281.25,194.81
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,232.04,164.26
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,208.95,159.72
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,135.98,103.31
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,92.92,69.51
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,92.04,69.06
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,91.12,68.53
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,89.06,67.1
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,86.91,65.61
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,83.85,63.5
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,80.7,61.29
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,75.49,57.21
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,70.15,52.93
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,60.14,44.82
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,52.39,38.34
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,40.91,28.36
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,29.35,17.82
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,14.78,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,47.18,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,228.77,163.66
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,347.75,273.71
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,442.82,351.3
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,541.12,426.77
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,610.98,477.35
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,691.45,533.04
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,740.62,565.48
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,787.15,595.36
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,818.05,612.74
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,845.59,627.7
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,861.01,633.52
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,872.67,636.95
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,873.78,634.11
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,864.51,624.84
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,853.91,615.73
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,839.4,604.28
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,817.65,587.16
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,792.28,567.98
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,760.57,544.22
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,725.67,518.18
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,682.75,486.21
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,644.69,456.63
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,596.99,421.04
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,547.31,383.28
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,487.02,338.07
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,436.77,301.46
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,398.1,271.59
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,356.05,238.26
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,285.34,179.34
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,212.2,118.97
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,153.51,83.18
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,95.64,71.12
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,118.92,89.85
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,170.91,130.77
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,138.06,105.49
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,111.29,84.84
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,105.81,80.79
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,99.96,76.38
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,83.97,63.81
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,66.94,50.18
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,62.83,46.97
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,58.68,43.62
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,52.72,38.73
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,46.75,33.61
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,37.29,25.32
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,27.8,16.39
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.0,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,63.0,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,266.65,189.48
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,414.84,325.41
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,514.49,406.38
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,615.82,483.83
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,688.13,534.91
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,759.41,582.49
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,803.22,609.1
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,838.54,629.0
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,865.12,642.82
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,888.12,654.05
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,900.03,657.01
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,907.99,657.47
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,905.99,652.1
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,888.68,637.19
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,874.88,626.7
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,857.25,613.91
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,833.64,596.71
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,806.36,577.34
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,772.47,555.72
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,735.39,530.41
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,693.6,499.89
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,649.05,466.74
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,601.08,430.96
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,550.98,392.55
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,497.1,349.64
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,441.85,304.52
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,384.43,257.3
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,326.34,208.98
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,267.34,160.83
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,208.34,116.15
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,148.97,80.27
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,91.49,67.88
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,90.34,67.18
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,89.09,66.34
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,78.53,58.05
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,77.24,57.2
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,75.4,55.9
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,73.51,54.57
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,70.7,52.61
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,62.67,46.31
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,58.68,43.28
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,54.66,40.12
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,48.87,35.43
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,43.09,30.52
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,34.64,23.06
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,26.25,14.9
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,13.03,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,72.19,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,274.42,192.82
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,424.08,332.48
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,523.48,412.73
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,624.4,488.68
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,694.83,537.21
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,764.1,581.98
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,807.82,607.65
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,842.97,626.59
