Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,870.52,638.61
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,894.45,647.87
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,906.04,652.33
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,913.65,654.5
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,911.05,650.38
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,893.1,636.82
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,879.52,627.64
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,862.07,616.04
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,837.4,599.19
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,809.13,580.06
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,774.94,557.4
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,737.56,530.99
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,695.99,500.42
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,651.52,467.19
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,602.46,430.57
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,551.34,391.43
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,497.24,348.24
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,441.79,302.97
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,384.39,255.92
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,326.28,207.8
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,266.72,159.62
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,207.29,115.19
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,147.68,79.84
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,93.2,68.89
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,86.37,63.69
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,90.01,66.75
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,117.64,89.08
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,155.91,119.82
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,115.9,88.33
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,76.8,57.19
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,73.86,55.18
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,70.87,53.05
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,66.51,49.73
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,62.11,46.29
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,55.19,40.68
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,48.2,34.75
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,35.43,23.65
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,25.05,13.67
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,12.98,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,32.98,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,210.18,143.54
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,331.83,259.12
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,427.58,337.16
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,526.41,412.44
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,604.45,468.05
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,691.69,527.3
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,582.44,445.64
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,430.63,331.24
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,662.57,500.72
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,860.06,629.38
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,876.02,636.1
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,888.07,642.5
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,586.34,435.22
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,224.11,166.06
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,205.2,152.34
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,187.58,138.52
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,279.02,206.19
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,353.93,259.49
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,471.27,344.38
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,571.62,414.05
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,633.08,457.51
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,651.37,469.62
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,561.39,403.09
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,478.32,342.97
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,473.86,336.85
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,443.11,307.28
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,385.77,259.63
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,327.75,211.07
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,268.16,162.01
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,208.49,117.02
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,148.6,82.16
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,96.98,72.59
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,86.1,64.09
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,84.92,63.32
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,83.84,62.76
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,82.7,62.17
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,80.07,60.24
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,77.31,58.2
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,74.23,56.01
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,65.61,49.2
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,61.01,45.53
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,56.34,41.7
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,50.19,36.67
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,44.05,31.4
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,34.4,22.9
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,24.73,13.16
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,11.8,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,55.43,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,237.97,161.67
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,368.7,291.14
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,463.97,369.17
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,568.51,448.85
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,638.02,497.09
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,706.11,541.25
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,754.45,571.41
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,800.0,598.77
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,829.27,614.53
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,855.08,627.86
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,869.87,635.13
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,880.81,640.06
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,881.18,638.76
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,871.0,630.78
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,859.16,622.31
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,843.4,611.42
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,820.82,594.98
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,794.59,576.0
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,660.78,479.9
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,518.07,376.66
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,600.77,437.09
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,639.06,462.82
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,590.9,426.14
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,540.92,387.61
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,471.53,335.57
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,415.86,294.8
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,377.08,259.82
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,322.75,210.06
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,265.61,163.93
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,209.36,122.25
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,180.28,116.48
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,192.95,148.39
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,148.91,114.06
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,108.04,81.85
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,106.42,81.0
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,129.51,100.03
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,126.1,97.59
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,122.51,95.03
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,95.55,73.54
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,67.48,50.76
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,57.53,42.74
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,47.51,34.48
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,36.72,25.41
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,25.95,16.2
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,17.13,8.53
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,8.35,0.49
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.33,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,24.58,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,210.0,138.19
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,348.23,274.58
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,447.57,357.28
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,557.92,443.89
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,642.77,507.44
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,726.19,567.16
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,432.48,344.92
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,77.67,57.03
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,311.08,245.47
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,538.56,416.69
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,471.82,363.23
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,427.44,327.09
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,487.89,371.55
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,544.88,412.07
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,725.07,544.64
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,841.58,623.97
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,817.33,604.75
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,789.49,584.15
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,755.97,560.68
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,719.25,533.12
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,676.09,499.39
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,630.76,463.61
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,435.62,320.63
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,265.37,194.8
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,314.54,230.64
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,349.85,254.74
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,346.28,242.61
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,313.97,203.49
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,256.48,155.9
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,192.2,107.82
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,133.58,74.55
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,89.59,67.1
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,89.43,67.15
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,89.28,67.2
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,87.77,66.3
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,86.18,65.36
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,87.87,66.97
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,97.56,75.16
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,96.87,75.01
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,97.91,76.29
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,86.24,66.8
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,74.04,56.7
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,61.77,46.43
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,49.1,35.53
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,35.63,23.69
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,21.74,9.7
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,11.41,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,28.71,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,207.68,132.81
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,341.19,268.98
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,439.07,351.69
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,547.67,438.32
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,621.17,493.86
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,693.37,545.97
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,435.21,347.87
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,147.03,113.19
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,97.05,72.96
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,56.09,39.6
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,277.09,216.72
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,479.55,369.92
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,523.67,400.66
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,585.48,443.82
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,382.52,291.73
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,183.28,137.46
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,536.74,410.88
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,775.73,581.18
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,669.42,498.95
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,552.76,410.51
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,536.47,397.49
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,518.14,382.39
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,490.45,361.07
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,462.11,339.01
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,428.18,312.72
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,394.83,286.59
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,353.09,254.79
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,323.07,232.14
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,266.9,177.82
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,191.04,109.21
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,148.52,90.91
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,139.63,108.01
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,155.87,121.28
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,188.69,147.8
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,165.85,130.12
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,156.22,123.02
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,123.82,97.02
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,89.75,69.32
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,79.3,61.04
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,68.75,52.54
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,58.12,43.73
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,47.41,34.71
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,36.73,25.63
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,25.95,16.32
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,16.75,8.24
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,7.59,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,3.93,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,11.03,1.36
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,22.15,12.15
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,39.07,26.48
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,56.05,40.79
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,74.73,56.18
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,92.85,70.79
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,109.3,83.97
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,125.58,96.8
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,259.19,204.62
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,397.15,310.53
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,329.72,256.34
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,285.93,220.57
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,368.83,283.9
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,467.9,356.41
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,563.35,426.14
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,632.14,475.27
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,601.0,449.65
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,569.9,424.87
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,389.54,292.85
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,219.26,164.07
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,198.47,148.58
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,178.48,133.29
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,238.06,178.34
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,288.63,215.61
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,350.96,260.03
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,391.41,285.77
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,358.49,259.03
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,325.31,232.33
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,289.18,207.0
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,253.85,183.9
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,227.28,164.93
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,189.76,149.63
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,178.53,141.03
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,172.82,136.79
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,133.73,105.65
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,92.01,71.78
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,67.33,51.42
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,40.6,29.01
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,35.57,24.91
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,30.56,20.75
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,25.55,16.5
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,20.56,12.19
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,15.59,7.86
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,10.62,3.49
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,6.82,0.06
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.02,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.57,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.44,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,12.92,4.83
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,21.72,12.42
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,30.55,20.0
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,40.57,28.48
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,50.61,36.86
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,49.83,36.1
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,49.07,35.34
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,49.87,35.86
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,50.67,36.38
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,80.19,60.48
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,111.59,85.79
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,113.04,86.52
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,114.6,87.39
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,152.18,117.38
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,189.23,146.55
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,228.23,176.68
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,279.28,215.61
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,190.16,145.95
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,118.85,89.59
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,171.47,131.13
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,222.23,170.53
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,246.95,189.4
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,269.77,206.65
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,227.56,173.68
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,187.34,142.37
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,199.84,152.0
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,211.04,160.52
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,189.7,144.19
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,169.28,128.67
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,115.56,87.06
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,59.39,44.67
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,102.24,80.82
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,140.92,113.27
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,144.51,116.51
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,153.92,124.69
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,143.88,116.69
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,137.61,111.84
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,123.58,100.58
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,109.08,88.75
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,94.52,76.48
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,79.58,63.64
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,64.45,50.48
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,49.04,36.75
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,33.28,22.35
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,17.33,3.9
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,9.05,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,15.15,3.34
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,36.92,24.55
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,71.59,54.85
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,118.27,95.02
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,153.74,125.08
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,188.35,153.69
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,216.21,175.77
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,243.21,196.65
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,240.09,192.07
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,237.31,187.89
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,254.29,200.58
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,270.68,212.65
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,278.25,217.3
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,285.57,221.77
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,349.19,270.74
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,408.89,315.45
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,448.2,343.17
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,467.0,355.54
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,487.95,370.54
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,504.53,381.97
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,510.81,384.71
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,503.48,377.43
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,429.76,322.92
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,369.24,278.26
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,327.3,246.85
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,289.84,218.87
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,268.23,202.51
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,248.02,187.23
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,228.12,172.25
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,209.42,158.41
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,203.86,152.85
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,204.41,163.59
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,182.18,145.92
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,170.32,136.65
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,155.67,124.99
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,134.35,107.74
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,133.33,107.28
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,126.64,102.06
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,98.66,79.0
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,72.66,57.24
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,66.35,51.98
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,59.87,46.4
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,52.13,39.63
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,41.69,30.26
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,29.58,19.11
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,17.47,2.05
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,9.05,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,214.41,116.1
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,401.38,318.99
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,502.44,405.17
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,605.68,486.87
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,674.27,538.02
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,741.72,585.51
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,786.35,613.69
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,822.51,634.79
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,849.38,647.51
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,872.6,657.35
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,883.88,660.23
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,891.18,660.6
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,888.0,654.82
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,870.26,639.81
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,856.03,627.51
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,837.93,612.88
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,813.05,594.05
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,784.57,573.09
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,750.27,549.43
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,712.76,522.18
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,671.07,491.03
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,626.23,456.87
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,576.56,418.79
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,524.82,378.04
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,470.2,334.09
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,414.14,287.65
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,356.07,238.57
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,297.29,188.84
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,237.12,139.7
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,176.9,96.54
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,116.68,67.15
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,86.82,65.68
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,84.84,64.26
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,82.72,62.7
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,80.63,61.3
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,70.49,53.25
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,67.99,51.38
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,65.41,49.41
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,62.19,47.0
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,58.91,44.5
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,54.25,40.66
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,49.54,36.67
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,39.91,28.4
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,34.11,23.17
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,24.86,14.65
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,15.7,0.0
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,7.47,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,237.16,119.86
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,452.87,362.89
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,553.39,451.47
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,656.24,535.03
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,722.7,586.34
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,781.95,629.48
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,825.0,658.53
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,864.99,684.35
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,890.01,697.71
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,911.29,708.38
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,909.53,703.0
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,914.95,703.14
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,910.85,697.04
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,902.66,688.41
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,886.42,674.43
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,866.18,657.95
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,839.44,637.17
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,808.95,613.97
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,772.96,587.96
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,733.6,557.49
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,688.47,521.34
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,640.65,482.62
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,589.56,441.32
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,536.26,397.2
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,479.92,349.53
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,422.08,299.49
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,362.04,246.92
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,301.25,193.95
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,239.11,142.39
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,176.85,97.42
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,114.48,67.38
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,86.72,66.58
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,85.74,65.95
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,84.68,65.24
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,82.54,63.78
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,72.5,55.7
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,69.66,53.5
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,66.7,51.2
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,63.42,48.7
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,60.09,46.12
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,55.75,42.59
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,51.42,38.93
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,41.22,30.09
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,35.02,24.44
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,25.32,15.29
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.73,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,7.47,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,241.3,110.16
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,463.57,370.03
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,565.11,458.57
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,668.89,541.28
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,726.74,584.98
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,791.69,631.27
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,834.68,657.39
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,874.55,679.85
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,898.15,688.63
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,917.98,694.33
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,915.53,688.97
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,920.22,688.83
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,915.17,682.33
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,906.03,673.47
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,889.07,660.33
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,868.14,644.84
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,840.06,623.6
