Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,808.32,600.18
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,771.85,574.37
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,732.06,544.55
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,687.39,509.83
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,639.83,472.41
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,587.97,432.31
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,534.01,389.37
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,476.95,342.33
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,418.5,292.88
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,358.27,241.51
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,297.35,189.58
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,234.97,138.94
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,172.66,94.94
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,110.5,66.31
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,86.02,66.47
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,84.49,65.39
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,82.84,64.19
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,80.63,62.53
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,78.28,60.77
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,68.23,52.5
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,65.89,50.72
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,62.58,48.2
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,59.23,45.58
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,54.47,41.58
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,49.69,37.43
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,39.98,29.01
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,34.16,23.67
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,24.48,14.38
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.89,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.06,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,12.16,4.26
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,20.19,11.35
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,28.24,18.39
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,37.09,25.94
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,45.97,33.35
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,59.8,44.75
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,74.42,56.58
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,148.43,117.27
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,244.64,192.62
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,260.33,203.35
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,275.46,214.08
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,357.44,276.32
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,454.98,347.06
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,283.97,218.01
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,136.93,103.29
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,212.64,162.2
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,300.66,227.74
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,416.95,313.92
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,516.85,384.2
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,475.63,352.23
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,445.64,329.28
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,402.34,297.26
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,363.14,268.37
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,338.91,249.91
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,316.64,232.84
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,301.81,220.86
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,287.91,209.26
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,260.89,189.46
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,235.34,171.73
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,196.84,143.64
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,175.35,138.07
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,174.32,137.68
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,170.21,134.78
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,160.49,127.59
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,158.14,126.37
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,132.99,106.13
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,113.88,90.7
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,100.95,80.37
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,87.91,69.76
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,73.55,57.8
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,59.05,45.45
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,45.07,33.35
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,30.95,20.87
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,19.1,9.8
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,6.84,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,168.32,51.87
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,323.13,254.45
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,423.59,340.02
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,527.73,421.07
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,604.87,477.65
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,678.42,528.53
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,730.56,562.42
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,779.8,593.27
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,811.13,611.15
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,838.85,626.47
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,854.43,634.82
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,866.02,640.71
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,866.22,639.23
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,862.36,635.33
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,850.09,625.43
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,828.3,609.48
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,805.15,592.71
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,778.31,572.44
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,744.32,548.23
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,707.16,521.35
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,666.27,491.04
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,627.0,460.49
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,576.5,421.07
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,523.86,378.93
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,467.49,332.28
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,409.85,283.5
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,350.21,232.9
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,289.93,182.03
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,229.02,133.41
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,168.29,92.11
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,107.24,66.54
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,89.45,68.23
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,89.52,68.48
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,81.26,61.87
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,79.51,60.76
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,77.71,59.59
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,75.34,57.82
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,72.92,56.01
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,63.91,48.73
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,60.34,45.96
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,55.41,41.93
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,50.47,37.75
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,43.31,31.53
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,36.19,25.04
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,24.66,13.82
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,12.59,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,169.31,36.79
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,328.17,255.33
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,430.36,342.55
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,541.35,429.53
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,616.18,485.33
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,689.45,537.34
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,738.95,571.12
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,785.68,601.96
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,819.06,622.75
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,848.86,640.74
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,861.58,646.28
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,864.88,645.73
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,863.69,642.43
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,858.43,636.62
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,844.98,626.8
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,827.56,614.52
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,803.7,597.2
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,776.01,576.95
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,741.33,551.48
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,696.99,519.0
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,654.61,485.97
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,614.13,453.41
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,564.17,414.27
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,512.3,372.58
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,457.48,326.81
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,403.0,280.2
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,343.09,229.56
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,284.52,180.25
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,224.96,132.88
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,165.63,92.75
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,106.22,68.25
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,92.11,70.19
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,91.52,69.89
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,90.95,69.61
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,89.27,68.58
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,80.73,61.88
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,78.24,60.04
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,75.7,58.13
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,71.9,55.26
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,68.03,52.27
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,62.41,47.69
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,56.74,42.9
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,47.99,35.31
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,39.17,27.34
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,23.98,12.82
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,11.8,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,122.68,11.82
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,263.43,204.29
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,365.49,294.65
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,471.86,381.97
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,555.35,447.33
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,648.66,517.07
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,379.86,307.84
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,92.05,69.58
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,104.88,79.8
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,117.57,89.52
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,99.08,74.44
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,82.56,61.02
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,249.14,194.09
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,427.55,329.37
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,484.89,371.97
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,554.62,422.81
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,668.0,507.9
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,749.83,567.14
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,716.22,540.58
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,679.55,512.11
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,516.18,388.07
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,359.6,268.81
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,385.73,287.92
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,399.63,296.61
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,388.79,286.43
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,371.82,270.85
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,335.65,233.87
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,273.49,173.49
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,214.64,126.21
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,156.11,86.71
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,98.24,64.09
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,87.51,66.48
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,123.52,95.98
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,168.29,132.37
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,123.11,96.05
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,77.2,58.69
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,74.63,56.81
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,72.01,54.83
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,68.46,52.16
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,64.87,49.4
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,59.55,44.97
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,54.21,40.37
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,45.81,33.12
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,34.98,23.53
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,22.38,10.99
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,154.48,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,302.2,232.7
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,407.0,325.01
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,521.47,416.95
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,601.82,478.0
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,680.74,534.89
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,729.5,567.66
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,775.56,597.38
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,808.37,616.95
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,837.7,633.77
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,626.41,479.24
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,362.45,277.19
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,641.18,488.01
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,848.49,629.27
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,834.4,616.46
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,816.37,603.02
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,782.86,578.15
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,755.18,557.36
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,720.81,531.58
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,683.38,503.3
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,642.59,471.5
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,598.72,436.8
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,549.59,398.3
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,498.53,357.26
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,444.63,312.33
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,389.38,265.46
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,331.99,217.1
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,274.09,168.91
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,215.35,123.18
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,156.74,85.36
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,98.05,73.9
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,89.45,67.2
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,78.91,58.85
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,77.6,57.95
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,75.76,56.75
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,73.86,55.51
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,71.08,53.42
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,68.23,51.26
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,64.74,48.64
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,56.5,41.98
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,51.5,37.92
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,46.48,33.68
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,39.23,27.42
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,32.04,20.9
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,20.88,9.22
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,154.12,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,303.92,231.71
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,409.41,324.69
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,526.32,417.87
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,619.94,489.24
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,712.08,556.14
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,757.47,585.88
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,800.27,612.86
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,825.84,627.43
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,853.45,643.24
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,863.69,646.71
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,869.96,647.71
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,727.17,545.94
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,568.48,426.79
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,569.72,427.46
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,568.86,425.72
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,547.05,407.31
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,511.21,379.46
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,632.92,469.64
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,688.4,509.81
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,644.52,474.95
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,598.07,438.14
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,505.03,367.84
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,422.35,307.21
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,419.99,299.33
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,385.81,262.89
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,327.2,213.02
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,268.04,163.53
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,208.0,116.82
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,148.07,78.63
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,88.35,66.16
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,82.6,61.72
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,83.93,62.95
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,77.03,57.51
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,75.49,56.56
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,73.92,55.58
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,72.07,54.26
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,70.26,52.95
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,61.35,45.83
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,57.74,43.03
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,53.41,39.52
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,49.2,35.95
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,41.33,29.14
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,33.5,22.02
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,19.46,7.48
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,7.87,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,167.49,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,336.79,252.34
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,445.41,346.67
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,556.94,433.43
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,638.75,494.6
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,719.58,552.18
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,757.52,579.3
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,799.14,608.45
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,827.07,626.31
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,851.36,641.46
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,589.81,454.01
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,270.24,206.77
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,221.22,168.81
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,163.38,123.05
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,170.8,128.68
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,178.08,134.08
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,518.93,398.51
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,748.96,564.15
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,713.77,536.56
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,675.5,507.46
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,545.3,408.36
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,417.47,311.5
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,473.07,351.99
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,487.61,357.35
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,434.47,312.51
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,380.85,266.59
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,325.38,219.19
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,269.67,172.24
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,213.32,127.94
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,157.93,92.36
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,102.47,79.15
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,92.37,71.18
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,92.81,71.73
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,93.39,72.4
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,91.58,71.26
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,89.73,70.09
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,87.29,68.42
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,84.85,66.73
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,80.06,63.01
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,75.19,59.13
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,64.32,49.95
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,56.07,42.79
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,45.33,33.23
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,34.53,23.29
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,20.37,7.3
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,6.29,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,165.38,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,333.35,261.29
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,440.66,362.65
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,550.91,455.15
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,625.3,513.92
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,698.53,568.39
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,745.41,600.93
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,789.61,630.17
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,818.43,647.47
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,838.31,658.03
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,850.46,662.72
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,858.58,664.62
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,856.72,658.68
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,850.73,650.16
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,836.06,637.12
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,808.52,615.42
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,784.46,596.71
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,756.7,575.28
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,722.26,547.19
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,684.63,516.54
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,641.89,482.01
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,596.48,444.89
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,546.82,404.79
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,495.21,362.09
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,441.19,315.74
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,385.61,267.28
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,327.48,217.16
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,268.84,167.54
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,208.97,120.46
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,149.1,82.69
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,90.69,69.25
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,89.37,68.37
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,80.36,61.13
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,80.51,61.43
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,78.72,60.26
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,76.87,59.05
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,72.8,55.85
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,68.57,52.49
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,60.08,45.59
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,56.73,42.95
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,51.0,38.16
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,45.2,33.14
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,37.45,26.3
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,29.75,19.13
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,14.59,2.61
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,219.71,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,430.71,332.02
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,540.48,438.03
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,651.9,529.28
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,720.53,581.93
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,787.43,629.9
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,829.3,657.13
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,868.05,680.98
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,880.25,685.69
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,899.24,695.19
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,784.06,609.73
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,636.97,496.75
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,785.73,606.47
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,894.59,677.84
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,876.52,661.83
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,854.4,644.42
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,825.43,622.53
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,792.71,598.25
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,754.94,570.21
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,713.8,538.57
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,667.31,501.6
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,618.17,461.87
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,565.23,419.19
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,510.16,373.56
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,452.41,324.54
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,393.22,273.21
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,331.92,219.8
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,269.92,166.86
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,206.93,117.5
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,144.15,78.65
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,85.37,65.76
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,84.12,64.91
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,82.62,63.82
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,81.02,62.67
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,78.61,60.96
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,68.91,53.09
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,66.75,51.56
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,64.58,50.0
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,61.13,47.3
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,57.68,44.52
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,52.76,40.35
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,44.15,32.81
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,36.61,26.03
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,29.18,18.91
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,14.26,1.18
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,155.08,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,390.21,296.21
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,501.48,401.11
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,616.32,492.11
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,690.08,546.03
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,762.68,595.48
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,802.2,618.2
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,845.98,642.68
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,873.48,655.06
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,897.06,664.57
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,906.71,669.16
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,912.14,671.26
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,897.67,659.35
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,889.35,651.79
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,872.61,638.45
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,851.81,622.78
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,824.04,602.78
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,792.49,580.5
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,754.7,553.23
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,713.58,523.15
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,667.82,488.69
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,619.19,451.25
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,566.53,410.25
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,511.72,366.33
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,453.63,318.25
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,394.14,267.92
