Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,332.82,216.1
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,270.86,164.74
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,207.6,116.69
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,144.47,79.0
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,88.74,67.88
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,87.52,67.11
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,85.54,65.64
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,83.42,64.08
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,80.7,62.16
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,70.91,54.32
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,68.15,52.2
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,65.34,50.01
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,61.52,47.03
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,57.67,43.94
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,51.97,39.15
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,42.65,31.07
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,35.06,24.31
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,27.56,17.18
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,13.46,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,145.58,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,370.55,277.21
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,482.14,384.58
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,597.02,476.92
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,668.95,531.62
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,739.73,582.33
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,778.71,606.34
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,822.14,632.33
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,849.08,646.57
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,872.21,658.0
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,882.01,660.37
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,887.69,660.2
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,873.55,647.65
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,865.57,639.55
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,849.42,627.58
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,829.28,613.21
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,802.16,593.16
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,771.32,570.68
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,734.57,542.76
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,694.57,512.1
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,649.61,477.64
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,601.8,440.18
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,550.05,399.2
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,496.25,355.44
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,439.48,307.74
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,381.27,257.95
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,321.24,207.04
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,260.61,156.8
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,198.76,110.07
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,137.0,74.0
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,85.28,64.32
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,84.02,63.49
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,83.33,63.09
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,82.59,62.66
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,72.74,54.87
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,70.93,53.68
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,68.23,51.62
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,65.48,49.51
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,61.37,46.41
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,57.2,43.17
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,47.58,35.06
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,42.31,30.48
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,34.8,23.82
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,27.41,16.72
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,13.45,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,117.51,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,311.67,228.74
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,426.55,339.57
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,544.49,435.78
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,626.74,499.26
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,707.73,558.31
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,754.76,590.65
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,799.08,619.93
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,823.86,635.17
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,851.17,652.0
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,861.54,656.02
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,867.84,657.41
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,679.26,518.91
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,459.83,350.48
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,666.35,507.37
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,811.79,609.99
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,784.99,588.38
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,754.6,565.19
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,718.65,536.45
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,679.53,505.13
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,635.46,469.96
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,588.8,432.2
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,538.34,391.53
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,485.9,348.29
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,430.57,301.88
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,373.93,253.54
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,315.22,203.41
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,255.98,154.26
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,196.08,109.09
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,136.4,74.9
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,88.73,66.61
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,87.28,65.63
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,85.59,64.42
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,75.92,56.73
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,74.24,55.66
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,72.52,54.55
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,69.53,52.27
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,66.49,49.93
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,62.84,47.24
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,54.62,40.62
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,49.06,36.0
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,43.53,31.2
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,35.35,24.0
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,27.25,16.25
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,13.43,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,25.81,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,83.75,57.3
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,146.28,115.8
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,206.04,167.41
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,255.57,209.02
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,304.71,248.84
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,263.27,212.64
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,200.92,159.79
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,272.27,217.04
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,361.94,285.77
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,440.22,344.09
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,536.19,412.05
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,528.97,401.87
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,520.26,391.59
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,557.07,415.94
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,589.38,435.89
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,681.16,498.78
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,730.55,530.47
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,695.92,505.57
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,658.2,478.73
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,615.31,447.72
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,570.12,413.77
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,468.76,340.39
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,385.16,281.0
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,364.92,264.67
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,339.66,243.85
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,314.82,220.77
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,275.08,185.99
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,240.43,162.14
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,204.71,142.15
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,149.15,115.97
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,125.7,97.63
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,131.61,102.7
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,138.0,108.15
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,122.25,95.82
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,105.43,82.5
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,111.38,87.71
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,115.55,91.44
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,89.21,69.88
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,67.06,51.49
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,59.92,45.41
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,49.71,36.51
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,38.79,26.92
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,27.86,16.59
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,14.02,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,84.51,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,244.44,172.52
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,352.99,279.96
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,465.41,371.34
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,280.36,227.8
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,67.81,50.54
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,37.09,25.25
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,12.18,4.48
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,46.75,32.95
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,83.96,62.96
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,151.8,117.38
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,239.23,185.24
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,251.89,193.82
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,264.02,202.16
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,354.15,270.75
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,454.22,343.57
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,451.83,339.56
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,448.25,335.3
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,574.21,428.75
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,651.18,482.53
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,578.27,425.48
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,507.13,371.41
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,497.55,362.04
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,466.26,333.86
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,413.64,289.81
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,359.64,243.9
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,303.97,196.64
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,247.82,150.43
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,190.21,107.84
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,124.61,69.84
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,83.69,63.35
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,82.82,62.83
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,81.54,61.93
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,80.23,61.03
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,78.05,59.42
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,75.82,57.78
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,67.42,50.99
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,64.73,48.92
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,60.8,45.86
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,56.84,42.68
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,51.12,37.88
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,45.43,32.88
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,36.25,24.75
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,27.09,15.71
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,12.98,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,91.3,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,255.92,178.3
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,369.04,295.38
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,489.81,395.87
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,571.56,461.6
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,652.22,523.29
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,701.53,557.75
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,748.21,588.87
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,632.12,499.55
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,500.95,394.7
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,509.64,398.96
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,516.25,401.13
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,365.07,283.05
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,206.56,157.21
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,226.35,172.42
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,260.72,198.34
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,367.61,279.65
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,449.9,340.04
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,452.2,340.02
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,452.02,338.29
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,533.72,398.24
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,566.75,418.86
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,484.2,354.79
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,410.63,299.97
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,398.62,284.24
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,358.57,242.9
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,301.25,193.75
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,243.49,146.01
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,184.58,102.31
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,125.74,70.4
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,87.26,65.55
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,86.07,64.76
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,76.99,57.54
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,76.7,57.47
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,74.72,56.14
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,72.69,54.78
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,70.09,52.81
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,62.33,46.53
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,58.25,43.35
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,54.15,40.06
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,48.29,35.15
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,42.45,30.05
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,33.93,22.52
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,25.49,13.97
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,12.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,81.25,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,235.27,158.17
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,354.33,282.01
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,473.5,381.59
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,565.85,456.09
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,654.77,524.69
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,705.89,561.73
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,754.25,595.41
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,790.48,618.25
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,817.83,634.15
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,829.94,639.24
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,838.0,641.52
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,839.42,639.51
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,836.44,634.61
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,811.49,615.27
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,791.85,599.98
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,767.02,580.46
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,738.41,557.59
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,702.9,528.53
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,664.2,496.83
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,621.01,461.61
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,574.88,423.51
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,524.25,381.94
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,471.63,337.82
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,416.11,289.93
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,359.28,240.49
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,300.39,190.22
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,240.96,141.48
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,180.83,97.88
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,120.98,66.8
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,83.96,62.77
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,82.66,62.01
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,80.55,60.46
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,78.33,58.82
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,68.52,51.07
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,66.57,49.74
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,64.06,47.83
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,61.54,45.89
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,57.68,42.88
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,53.82,39.78
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,44.33,31.8
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,38.99,27.12
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,31.02,20.06
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,23.19,11.84
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,74.56,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,218.99,142.13
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,339.46,269.69
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,457.81,368.96
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,552.27,445.43
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,644.02,516.58
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,695.58,554.12
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,744.4,588.29
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,783.13,612.84
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,813.13,630.46
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,825.29,635.84
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,833.42,638.46
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,834.76,636.66
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,831.72,631.98
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,806.89,612.94
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,787.26,597.86
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,762.58,578.37
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,734.13,555.38
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,698.69,526.26
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,660.07,494.5
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,616.1,458.56
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,569.55,420.02
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,519.62,378.85
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,467.68,335.12
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,412.82,287.65
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,356.62,238.65
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,295.58,197.57
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,268.89,187.48
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,234.66,162.69
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,200.8,142.16
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,128.06,98.01
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,84.22,63.01
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,83.0,62.2
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,74.1,55.14
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,71.97,53.69
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,69.79,52.2
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,67.04,50.1
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,64.27,47.97
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,55.56,41.02
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,51.66,37.97
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,46.02,33.21
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,40.41,28.28
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,31.73,20.59
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,23.15,11.35
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,11.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,12.96,2.58
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,32.76,20.56
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,52.44,37.2
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,76.5,57.37
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,99.52,76.37
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,122.14,94.78
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,144.49,112.59
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,335.8,268.08
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,509.26,402.09
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,434.93,340.8
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,381.08,295.56
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,464.18,359.12
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,561.15,430.12
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,582.93,444.65
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,615.97,466.97
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,541.59,409.06
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,472.47,355.39
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,527.26,395.2
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,568.38,422.98
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,527.98,390.43
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,488.58,358.94
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,487.89,355.06
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,461.43,329.0
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,407.24,282.95
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,351.9,235.44
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,294.07,196.2
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,268.58,186.14
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,231.15,161.07
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,208.14,149.76
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,177.24,137.44
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,167.23,129.81
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,158.1,122.85
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,148.57,115.57
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,117.96,91.39
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,90.32,69.28
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,76.11,57.8
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,61.06,45.5
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,57.27,42.64
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,53.5,39.68
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,47.58,34.67
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,41.71,29.48
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,32.35,21.09
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,23.05,10.71
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,11.02,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,71.8,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,207.18,121.45
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,331.94,260.89
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,450.82,360.37
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,542.99,434.08
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,630.96,501.23
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,508.88,407.21
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,349.68,279.64
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,464.13,369.28
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,578.32,454.44
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,543.09,424.45
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,527.07,409.15
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,572.21,441.58
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,631.73,482.96
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,543.36,414.82
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,459.81,350.25
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,343.15,260.87
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,212.66,159.82
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,367.21,278.36
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,491.91,369.37
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,541.93,404.66
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,550.56,407.32
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,502.23,367.21
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,452.05,324.89
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,392.2,277.91
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,345.47,242.97
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,301.81,208.06
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,261.13,176.93
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,219.78,147.79
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,187.4,131.69
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,144.08,112.37
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,124.58,97.07
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,128.54,100.56
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,132.88,104.37
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,110.83,86.58
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,87.98,67.98
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,84.75,65.53
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,81.49,63.01
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,71.32,54.74
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,63.38,48.19
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,54.01,40.23
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,44.49,31.9
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,33.19,21.8
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,21.87,9.22
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,11.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,34.46,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,99.04,52.14
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,227.4,179.92
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,331.97,271.02
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,177.44,145.53
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,18.26,9.6
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,240.06,197.83
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,442.34,362.35
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,459.45,373.32
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,474.32,382.73
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,236.22,191.11
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,24.12,14.07
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,41.46,28.07
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,102.21,77.04
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,165.54,127.32
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,198.99,153.31
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,231.08,177.91
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,371.37,288.13
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,482.28,372.15
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,446.78,342.58
