Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,407.99,311.11
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,413.84,313.67
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,406.64,305.0
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,389.25,283.52
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,347.57,239.45
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,287.2,186.99
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,229.57,138.99
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,170.37,95.93
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,111.1,66.39
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,84.6,64.93
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,83.69,64.33
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,82.28,63.32
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,80.86,62.32
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,78.65,60.78
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,76.39,59.21
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,66.31,50.97
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,61.9,47.47
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,57.78,44.14
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,53.66,40.69
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,46.68,34.54
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,39.61,28.14
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,30.12,19.5
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,20.67,7.75
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,9.83,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,153.3,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,357.87,189.14
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,491.71,394.95
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,616.77,503.41
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,690.36,563.67
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,762.07,618.46
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,805.25,649.36
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,845.3,676.43
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,858.76,682.17
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,878.28,692.12
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,885.05,692.89
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,887.72,690.88
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,880.69,682.2
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,869.49,670.88
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,850.85,655.87
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,828.12,638.25
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,798.23,614.87
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,764.59,588.14
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,725.17,556.68
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,682.45,522.28
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,635.34,483.19
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,585.5,441.26
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,531.84,396.27
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,476.03,348.39
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,417.05,296.42
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,356.68,242.73
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,294.72,188.62
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,232.1,136.6
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,168.47,90.88
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,105.0,61.21
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,78.34,60.42
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,76.78,59.28
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,75.04,57.97
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,73.19,56.58
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,70.43,54.53
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,67.54,52.37
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,64.04,49.56
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,55.21,42.13
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,51.36,39.06
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,47.5,35.89
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,42.2,31.21
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,36.97,26.39
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,28.46,18.45
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,20.12,6.53
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,8.65,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,149.26,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,347.3,162.12
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,483.79,383.98
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,609.53,491.61
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,682.22,550.79
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,753.2,604.94
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,796.7,635.19
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,837.03,661.65
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,860.19,674.85
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,869.85,678.2
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,876.94,680.22
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,879.99,679.48
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,872.73,670.46
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,861.34,658.88
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,842.83,643.17
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,820.29,624.96
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,790.44,602.25
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,756.93,575.9
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,718.72,546.17
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,677.17,513.42
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,630.2,475.02
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,580.6,433.82
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,527.51,389.79
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,472.32,342.88
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,414.4,292.17
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,355.19,239.88
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,293.65,186.74
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,231.52,135.77
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,168.89,91.64
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,106.61,63.63
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,82.76,63.75
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,81.29,62.82
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,79.57,61.55
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,77.76,60.21
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,74.78,57.88
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,65.38,50.13
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,62.69,48.01
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,60.0,45.86
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,55.56,42.33
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,51.11,38.67
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,45.15,33.51
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,36.15,25.51
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,27.18,17.18
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,18.33,4.12
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,8.65,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.15,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,6.06,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,13.69,5.58
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,21.35,12.43
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,30.17,20.16
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,39.03,27.79
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,48.3,35.64
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,58.26,43.93
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,458.92,381.34
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,807.53,641.37
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,813.55,640.88
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,821.16,644.5
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,691.98,546.39
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,550.1,434.09
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,559.64,440.14
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,566.24,443.11
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,557.48,434.43
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,546.57,424.17
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,529.29,409.63
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,510.29,393.66
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,503.63,386.27
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,483.86,368.42
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,444.3,335.89
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,406.2,304.42
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,348.13,259.21
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,304.34,226.51
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,279.03,193.49
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,222.65,134.23
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,183.85,121.48
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,195.82,147.88
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,129.93,103.34
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,83.2,64.69
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,112.62,89.53
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,154.37,124.5
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,109.94,87.87
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,74.33,58.16
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,64.92,50.34
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,61.08,47.18
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,56.91,43.77
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,52.76,40.25
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,45.7,34.04
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,38.62,27.57
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,28.74,18.32
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,18.93,2.71
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,9.05,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,59.75,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,171.87,48.77
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,311.78,244.7
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,438.6,352.67
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,522.39,420.1
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,605.01,483.15
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,658.0,522.6
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,708.32,558.72
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,744.72,582.89
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,777.58,603.92
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,785.25,605.88
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,794.51,609.15
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,624.78,482.42
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,427.44,329.86
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,400.03,307.55
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,358.36,274.16
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,335.91,255.77
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,315.04,238.66
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,380.06,287.4
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,424.82,319.61
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,391.15,292.81
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,360.05,268.49
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,352.98,262.28
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,343.4,253.76
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,354.63,253.38
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,331.47,222.34
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,275.89,185.8
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,251.04,177.16
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,191.53,124.06
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,109.29,69.51
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,92.26,70.61
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,91.2,69.93
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,82.69,63.11
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,81.27,62.12
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,79.06,60.61
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,76.83,59.08
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,73.04,56.09
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,69.2,53.02
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,64.34,49.22
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,59.49,45.26
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,51.63,38.45
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,40.96,29.0
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,29.13,18.17
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,17.37,0.0
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,9.05,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,10.67,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,35.72,23.07
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,58.99,43.57
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,90.38,70.72
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,135.07,108.34
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,161.38,129.99
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,187.03,150.6
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,290.52,234.37
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,373.16,298.63
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,468.67,372.13
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,541.39,426.67
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,518.01,405.3
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,493.73,384.06
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,466.27,362.32
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,455.99,353.19
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,503.32,387.56
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,529.39,405.38
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,501.34,382.84
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,473.57,360.76
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,472.49,358.19
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,470.46,353.78
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,428.11,319.95
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,392.86,291.44
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,357.72,262.17
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,323.31,233.52
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,289.72,204.8
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,253.14,174.79
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,212.87,146.39
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,165.56,120.18
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,161.56,128.34
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,159.76,127.15
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,126.74,100.36
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,96.81,75.86
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,103.77,82.08
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,117.82,94.23
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,105.37,84.03
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,92.81,73.64
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,79.17,62.34
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,65.43,50.7
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,51.0,38.22
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,36.42,25.38
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,23.35,13.5
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,9.9,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.11,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,64.22,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,175.2,5.53
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,321.2,251.11
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,448.47,362.07
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,531.83,430.34
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,614.16,494.2
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,665.3,531.95
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,713.93,566.24
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,743.71,585.57
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,770.1,601.96
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,777.52,603.72
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,786.24,606.51
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,784.07,600.74
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,777.95,592.45
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,763.6,580.7
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,745.43,566.5
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,719.85,545.06
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,690.83,520.82
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,570.59,429.58
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,455.65,342.26
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,511.48,382.46
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,532.11,392.68
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,483.93,352.4
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,433.9,310.05
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,380.79,264.06
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,326.5,216.8
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,257.11,173.2
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,235.12,170.67
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,216.47,155.66
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,191.37,140.92
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,125.59,97.66
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,77.49,58.67
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,78.02,59.31
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,78.71,60.05
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,76.37,58.42
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,68.34,52.01
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,64.91,49.3
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,61.43,46.5
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,56.97,42.88
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,52.51,39.14
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,45.1,32.71
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,37.67,26.03
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,27.03,16.14
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,15.26,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,7.87,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,46.24,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,137.32,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,278.23,214.82
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,397.07,320.01
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,486.65,393.8
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,575.59,463.51
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,630.69,502.29
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,683.13,536.87
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,717.73,557.23
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,748.82,574.3
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,763.83,579.81
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,775.0,582.48
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,770.81,575.16
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,767.77,568.85
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,754.99,558.67
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,738.34,545.87
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,714.95,528.11
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,687.98,507.57
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,654.32,482.96
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,617.57,455.47
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,439.5,325.76
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,275.4,204.59
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,382.03,280.4
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,434.39,308.2
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,381.05,262.5
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,326.44,215.76
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,272.05,179.84
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,248.39,171.81
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,211.86,148.58
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,190.05,139.84
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,125.34,97.25
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,76.55,57.91
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,76.13,57.76
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,75.77,57.64
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,73.31,55.89
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,70.81,54.1
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,62.22,47.05
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,58.94,44.41
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,54.34,40.75
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,49.73,36.95
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,42.97,31.02
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,36.22,24.89
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,25.9,15.14
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,15.62,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,7.47,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,7.08,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,212.13,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,366.37,280.0
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,498.76,396.51
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,581.26,462.95
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,663.16,524.9
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,711.49,558.74
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,751.72,585.16
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,780.36,602.76
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,805.23,617.2
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,815.62,622.07
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,821.96,624.27
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,817.96,619.85
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,801.77,607.2
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,785.71,594.15
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,765.8,578.59
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,739.05,557.94
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,708.72,533.49
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,615.84,462.46
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,516.21,387.16
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,460.25,344.12
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,417.02,310.22
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,362.99,269.49
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,320.53,237.74
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,320.02,234.14
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,309.28,221.64
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,273.32,181.41
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,210.6,120.12
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,151.2,81.38
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,92.25,60.2
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,81.77,62.26
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,80.3,61.33
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,78.28,59.82
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,69.08,52.34
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,67.05,50.81
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,65.01,49.26
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,62.03,46.91
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,59.05,44.51
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,54.29,40.71
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,45.68,33.49
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,39.81,28.32
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,34.04,23.02
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,24.38,13.74
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,14.84,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,7.08,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,7.08,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,174.45,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,334.0,254.95
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,469.93,376.77
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,556.99,448.6
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,643.26,515.81
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,691.56,551.38
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,731.46,579.1
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,763.25,598.93
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,791.23,615.36
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,801.26,619.63
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,807.34,621.21
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,803.57,615.98
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,787.76,602.53
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,772.22,589.3
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,752.89,573.6
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,726.76,552.84
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,697.13,528.48
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,661.22,500.12
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,622.27,468.99
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,579.27,433.45
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,533.6,395.11
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,484.1,353.62
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,432.65,309.59
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,377.89,261.69
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,321.95,212.62
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,264.84,164.03
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,207.25,118.44
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,148.47,80.27
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,90.05,68.79
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,81.46,61.93
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,80.0,60.87
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,72.24,54.61
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,72.68,55.14
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,70.43,53.55
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,68.17,51.94
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,64.94,49.38
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,56.99,42.78
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,52.65,39.32
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,48.35,35.74
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,41.46,29.69
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,34.63,23.45
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,24.24,13.4
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,13.38,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,80.78,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,271.15,203.87
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,396.43,318.39
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,488.99,394.84
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,581.04,467.02
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,636.4,508.12
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,689.05,545.34
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,725.64,568.32
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,758.62,587.93
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,771.53,593.4
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,776.37,593.25
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,776.69,590.06
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,772.88,584.18
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,759.1,571.64
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,741.44,556.61
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,717.29,536.42
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,689.43,513.52
