Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,650.32,483.89
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,613.73,455.28
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,573.08,422.25
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,529.16,385.99
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,480.44,346.18
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,429.76,303.73
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,375.99,257.5
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,320.72,209.69
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,263.65,161.87
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,206.08,116.96
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,147.48,79.53
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,88.97,67.58
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,82.1,62.17
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,80.66,61.14
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,70.58,53.01
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,68.41,51.37
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,66.02,49.66
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,63.59,47.89
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,60.23,45.22
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,56.84,42.47
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,52.4,38.93
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,47.98,35.26
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,37.97,26.59
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,31.73,20.89
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,22.38,11.65
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,12.59,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,170.99,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,372.25,276.8
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,511.02,406.24
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,593.07,474.52
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,667.6,532.97
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,715.39,568.09
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,760.14,599.13
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,786.8,615.09
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,809.74,627.87
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,818.51,631.59
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,814.59,626.5
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,808.68,620.22
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,798.88,611.35
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,781.09,596.51
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,759.55,579.29
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,731.79,557.48
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,700.55,531.95
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,663.41,501.84
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,623.25,469.01
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,578.62,432.23
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,531.69,392.95
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,481.26,350.77
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,429.04,306.14
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,374.26,258.27
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,318.45,209.41
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,260.82,160.65
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,202.85,115.21
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,144.68,78.33
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,87.12,66.42
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,81.56,62.04
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,79.75,60.7
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,70.26,53.01
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,68.7,51.86
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,66.31,50.14
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,63.89,48.37
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,61.26,46.3
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,58.68,44.22
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,49.78,36.88
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,45.36,33.18
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,38.75,27.35
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,32.23,21.35
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,22.2,11.3
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,11.8,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,14.16,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,237.1,171.98
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,396.81,316.81
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,487.09,392.64
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,576.47,464.17
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,630.08,505.1
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,681.22,542.41
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,715.58,565.04
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,741.81,581.04
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,501.64,397.25
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,212.74,164.98
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,349.91,274.14
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,479.6,372.3
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,617.45,476.82
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,726.82,556.24
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,695.38,529.91
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,667.33,506.35
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,634.09,479.65
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,597.81,450.21
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,389.04,292.9
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,193.48,144.26
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,294.21,219.15
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,367.4,269.12
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,352.84,249.03
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,309.5,203.29
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,253.82,156.09
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,197.72,112.22
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,164.04,103.94
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,180.48,141.13
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,145.34,113.43
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,117.31,91.17
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,81.27,61.86
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,69.0,51.91
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,70.03,52.93
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,87.89,67.93
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,66.13,49.96
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,54.62,40.43
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,49.87,36.63
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,45.13,32.67
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,38.93,27.21
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.87,21.62
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,22.11,10.74
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,11.02,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,24.53,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,176.47,124.09
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,302.44,240.42
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,393.34,317.89
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,486.09,393.11
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,253.67,208.31
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,7.6,0.66
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,17.52,8.9
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,27.49,17.06
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,224.45,179.8
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,412.85,326.88
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,417.91,327.37
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,421.67,327.52
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,465.2,359.42
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,488.06,375.52
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,269.56,208.06
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,72.51,51.92
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,238.07,181.85
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,378.61,286.92
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,355.74,267.77
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,334.04,250.17
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,350.17,260.37
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,358.92,263.53
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,314.71,229.84
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,278.47,203.18
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,252.32,183.39
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,227.53,165.34
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,205.2,149.17
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,180.23,142.33
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,171.06,135.24
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,161.97,128.18
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,128.29,101.04
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,92.22,71.6
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,89.33,69.59
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,86.46,67.53
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,81.21,63.3
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,78.16,60.85
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,70.5,54.51
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,62.76,47.9
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,51.88,38.37
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,40.64,28.23
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,24.67,12.37
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,29.67,15.49
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,52.78,37.44
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,99.29,76.9
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,134.81,106.98
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,163.8,131.14
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,192.0,154.1
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,173.47,137.64
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,141.33,110.31
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,127.71,98.86
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,115.98,88.92
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,117.51,89.74
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,119.33,90.78
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,213.86,165.89
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,295.21,228.24
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,220.94,169.91
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,146.08,110.95
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,83.64,61.66
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,23.8,13.65
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,23.8,13.63
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,23.81,13.59
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,107.95,80.55
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,187.87,142.22
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,174.27,131.5
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,161.28,121.59
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,95.94,70.85
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,27.63,16.7
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,18.77,9.59
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,9.94,2.79
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,22.59,13.56
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,35.26,24.34
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,21.02,12.3
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.22
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,9.52,2.55
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,12.19,4.89
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,10.65,3.58
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.12,2.27
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.21,0.62
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.3,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,3.78,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.27,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.13,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,11.8,2.53
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,20.6,11.23
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,33.15,22.05
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,47.03,33.9
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,61.04,45.78
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,74.75,57.24
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,94.98,73.96
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,114.75,90.08
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,113.11,88.45
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,112.37,87.59
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,88.45,67.6
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,66.96,49.7
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,80.66,60.81
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,94.38,71.84
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,86.07,64.82
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,78.03,58.09
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,77.22,57.38
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,76.43,56.68
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,127.12,97.24
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,176.19,135.73
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,113.53,85.97
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,51.6,36.33
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,84.98,63.31
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,116.83,88.83
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,65.52,47.67
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,12.26,4.39
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,41.87,28.63
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,71.63,55.47
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,92.04,72.82
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,111.26,89.16
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,95.5,76.06
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,79.4,62.59
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,90.77,72.63
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,101.09,81.81
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,88.61,71.29
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,76.0,60.55
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,62.64,48.99
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,49.13,37.13
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,36.48,25.85
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,23.68,14.35
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,13.34,3.67
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.79,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,3.78,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,6.82,0.0
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.0,3.6
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,15.2,7.26
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,19.79,11.22
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,24.4,15.14
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,35.55,24.51
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,46.74,33.79
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,72.76,55.3
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,100.5,77.88
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,120.77,94.06
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,140.68,109.74
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,126.92,98.33
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,114.27,87.9
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,142.88,110.67
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,170.68,132.4
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,206.18,160.32
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,247.42,192.24
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,231.06,178.69
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,212.04,163.33
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,196.69,151.25
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,182.27,139.95
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,172.19,132.06
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,162.53,124.54
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,112.51,85.14
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,61.62,44.57
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,123.17,93.62
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,163.28,132.01
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,113.75,90.94
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,45.27,33.22
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,93.43,74.38
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,128.81,104.43
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,110.88,89.51
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,97.85,78.7
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,93.15,74.9
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,89.08,71.53
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,76.44,60.77
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,63.22,49.27
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,50.38,37.81
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,37.34,25.87
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,21.92,9.11
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,6.29,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,186.36,116.24
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,323.3,261.43
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,405.59,334.22
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,489.5,403.97
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,552.81,454.27
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,609.48,497.31
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,329.79,274.34
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,30.56,20.08
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,108.25,85.44
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,210.8,168.77
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,179.34,142.1
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,166.09,130.47
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,225.38,177.72
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,268.66,211.27
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,199.18,155.31
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,129.46,99.05
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,105.25,79.66
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,81.88,60.85
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,84.15,62.66
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,86.39,64.43
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,87.44,65.26
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,88.47,66.09
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,76.31,56.34
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,63.98,46.43
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,36.88,24.54
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.54
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,10.33,2.86
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,10.71,3.58
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,50.7,38.0
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,88.96,70.72
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,112.02,90.43
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,134.4,109.59
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,123.1,100.48
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,111.52,91.08
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,98.86,80.42
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,85.91,69.38
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,72.37,57.62
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,58.59,45.45
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,44.56,32.86
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,29.65,19.34
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,16.95,5.24
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,3.93,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,39.89,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,213.57,124.36
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,351.83,280.85
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,441.81,359.13
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,531.49,432.58
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,277.76,230.88
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,11.81,4.25
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,19.85,10.95
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,41.0,28.41
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,62.29,45.75
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,136.7,106.37
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,212.45,166.54
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,122.43,94.05
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,40.72,27.63
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,59.3,42.72
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,77.97,57.75
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,145.22,111.25
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,209.65,161.19
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,275.35,210.59
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,319.48,241.35
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,235.69,178.12
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,167.76,128.07
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,112.63,84.91
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,56.18,40.02
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,89.7,67.15
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,119.83,95.61
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,121.36,97.02
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,122.71,98.35
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,93.03,73.67
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,61.48,47.12
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,80.91,63.99
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,98.31,79.13
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,78.18,62.06
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,64.5,50.4
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,58.7,45.47
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,52.91,40.35
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,41.04,29.69
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,31.84,21.04
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,16.0,4.01
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,6.83,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.48
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,22.11,12.87
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,30.56,20.23
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,39.42,27.86
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,48.34,35.44
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,79.8,61.77
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,111.61,87.93
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,108.92,85.42
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,107.26,83.82
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,77.48,59.01
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,51.45,37.31
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,77.02,58.38
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,103.52,80.0
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,140.72,110.03
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,177.07,138.9
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,167.47,130.93
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,158.49,123.58
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,157.95,123.06
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,157.4,122.55
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,184.15,143.76
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,208.52,162.78
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,210.13,163.65
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,210.02,163.13
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,188.2,146.08
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,174.31,135.59
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,166.53,129.75
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,158.93,130.26
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,141.96,116.18
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,124.56,101.68
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,83.79,67.03
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,38.28,27.81
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,56.42,43.72
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,72.84,58.14
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,63.4,50.03
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,53.88,41.77
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,44.27,33.4
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,34.43,24.66
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,24.81,15.96
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,15.23,7.22
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,7.59,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,8.36,1.51
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,9.89,2.79
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,12.19,4.72
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,14.49,6.65
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,17.18,8.89
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,19.88,11.13
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,35.26,24.02
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,50.72,36.88
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,59.25,43.82
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,67.81,50.73
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,63.95,47.47
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,60.08,44.24
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,60.87,44.77
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,61.65,45.3
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,53.13,38.29
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,44.62,31.29
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,90.11,68.48
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,133.01,103.05
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,106.67,81.82
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,80.51,60.67
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,69.34,51.63
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,57.68,44.24
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,43.74,32.31
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,29.86,20.35
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,54.52,41.84
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,77.85,62.15
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,50.23,38.4
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,21.35,13.21
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,18.28,10.54
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,15.21,7.84
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,12.15,5.14
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.1,2.4
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.44,0.0
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,1.89,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
