Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,19.8,2.75
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,46.31,32.6
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,92.65,73.41
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,128.53,104.99
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,158.6,131.1
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,187.71,155.78
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,305.5,255.0
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,423.15,349.43
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,252.63,208.25
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,86.47,66.98
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,293.86,240.6
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,486.46,390.92
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,517.35,412.71
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,558.86,442.5
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,540.11,425.25
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,519.88,407.35
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,563.06,439.62
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,580.05,450.06
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,466.39,360.18
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,361.81,279.15
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,370.76,283.73
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,366.91,276.34
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,326.05,242.21
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,290.36,212.79
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,257.3,184.78
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,222.65,157.32
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,186.83,135.16
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,159.34,129.89
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,144.1,117.41
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,122.8,99.71
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,116.96,95.03
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,110.99,90.21
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,103.45,84.17
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,95.66,77.85
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,85.66,69.36
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,75.29,60.43
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,64.69,51.25
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,53.78,41.56
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,41.71,30.63
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,29.36,19.13
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,14.8,1.29
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,26.7,3.19
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,60.71,44.59
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,96.5,76.91
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,130.04,106.39
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,158.62,130.94
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,186.16,153.91
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,208.2,171.49
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,229.33,187.85
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,132.91,107.06
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,48.31,35.05
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,81.85,62.84
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,117.29,91.6
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,106.74,82.72
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,96.97,74.59
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,171.18,134.83
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,255.13,200.79
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,235.88,184.52
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,210.9,164.22
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,235.59,183.02
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,250.52,193.77
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,192.29,148.28
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,138.06,105.87
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,204.38,156.4
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,254.29,192.06
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,230.19,173.08
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,212.55,160.12
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,187.87,142.87
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,168.27,136.12
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,109.9,87.81
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,68.35,52.95
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,70.2,54.71
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,72.33,56.68
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,69.32,54.37
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,61.24,47.65
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,57.83,44.81
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,54.43,41.91
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,49.31,37.49
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,44.21,32.93
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,36.51,25.89
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,28.85,18.46
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,14.18,0.06
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,199.2,35.8
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,384.47,307.1
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,474.07,391.79
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,564.29,468.44
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,617.89,512.12
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,663.53,547.19
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,694.97,568.79
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,722.88,586.75
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,735.81,593.57
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,744.88,597.41
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,742.87,593.05
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,736.98,586.02
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,723.43,574.4
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,706.05,559.36
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,675.12,532.7
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,647.0,507.81
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,614.39,480.19
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,578.74,449.74
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,538.12,414.26
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,494.83,375.99
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,447.6,334.46
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,398.5,290.56
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,346.66,243.55
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,293.71,195.87
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,238.8,148.76
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,183.5,105.92
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,128.01,73.32
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,74.97,58.57
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,108.67,87.3
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,153.36,125.01
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,119.89,97.09
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,93.93,75.34
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,89.11,71.59
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,86.14,69.36
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,77.79,62.3
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,69.2,54.91
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,60.46,47.34
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,51.56,39.42
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,40.24,29.18
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,28.76,18.37
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,14.46,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,127.69,0.92
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,247.26,195.14
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,316.43,261.49
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,386.55,322.53
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,440.89,367.48
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,494.34,409.39
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,505.55,415.44
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,513.89,418.93
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,623.23,501.25
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,719.29,567.33
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,720.55,564.18
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,714.24,556.79
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,703.44,545.37
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,688.82,530.77
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,666.7,510.36
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,641.11,487.46
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,609.71,462.51
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,575.25,434.81
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,535.38,402.09
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,493.09,366.71
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,446.72,328.01
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,398.59,286.86
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,347.37,242.08
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,295.14,196.45
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,241.44,151.48
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,187.56,110.52
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,140.15,87.52
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,118.19,94.52
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,120.12,96.37
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,122.28,98.39
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,102.53,82.02
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,81.77,64.67
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,78.73,62.41
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,75.68,60.09
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,71.99,57.04
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,68.37,53.96
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,61.53,48.06
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,51.3,39.01
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,40.74,29.46
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,30.17,19.37
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,15.18,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,158.74,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,313.48,245.99
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,408.24,335.49
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,506.5,417.98
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,567.65,467.73
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,626.32,513.12
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,664.53,540.13
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,699.25,563.46
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,716.03,573.37
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,729.02,580.36
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,727.1,576.33
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,726.05,573.14
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,714.2,561.63
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,698.5,546.61
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,675.92,526.67
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,649.71,503.86
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,616.21,475.19
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,579.67,443.85
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,538.45,408.53
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,496.71,371.82
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,449.15,330.52
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,399.7,286.88
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,347.42,240.56
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,293.95,193.35
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,238.46,146.35
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,182.63,103.77
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,126.18,71.05
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,81.42,63.02
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,72.32,55.57
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,71.22,54.78
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,68.96,53.01
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,66.65,51.2
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,64.17,49.35
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,61.68,47.45
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,57.87,44.29
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,54.04,41.04
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,44.97,33.32
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,40.02,28.98
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,32.89,22.49
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,25.83,15.54
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,12.62,0.0
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,222.25,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,441.55,340.86
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,529.6,430.35
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,617.09,504.41
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,668.12,545.2
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,716.56,581.03
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,735.31,592.74
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,759.09,607.3
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,769.67,609.99
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,776.47,609.68
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,772.15,601.69
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,763.91,591.12
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,748.0,576.84
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,728.22,560.12
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,701.15,535.99
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,670.51,509.18
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,634.81,479.42
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,595.94,446.91
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,551.96,410.06
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,505.57,370.7
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,455.85,328.67
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,404.12,284.1
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,349.67,236.41
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,293.95,187.86
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,236.43,140.0
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,178.35,96.56
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,119.34,63.44
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,73.14,55.59
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,71.48,54.38
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,69.73,53.05
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,67.78,51.56
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,65.74,49.99
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,62.79,47.75
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,54.37,40.85
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,50.99,38.07
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,47.61,35.21
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,43.22,31.47
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,38.89,27.63
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,31.78,21.22
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,24.77,14.38
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,12.03,0.0
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,212.39,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,412.51,313.7
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,504.32,407.25
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,595.38,483.47
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,649.46,526.8
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,700.84,565.28
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,729.24,583.77
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,754.09,598.66
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,765.99,603.73
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,766.1,600.12
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,763.13,593.23
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,756.25,583.68
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,740.95,573.19
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,721.84,559.23
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,695.93,537.54
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,666.49,512.68
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,631.13,483.01
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,592.67,450.46
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,550.31,414.4
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,505.15,375.33
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,455.76,332.7
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,404.38,287.53
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,350.3,239.68
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,294.96,190.96
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,237.47,142.41
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,179.46,98.51
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,121.23,65.65
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,76.18,58.23
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,74.56,57.14
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,72.85,55.96
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,70.61,54.21
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,68.26,52.38
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,59.18,44.93
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,56.44,42.81
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,53.14,40.16
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,49.84,37.43
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,45.13,33.44
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,40.46,29.32
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,32.99,22.56
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,25.61,15.25
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,11.44,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,157.99,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,388.0,292.53
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,481.79,390.72
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,576.89,471.34
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,626.11,512.92
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,681.02,556.56
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,498.55,412.05
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,280.6,229.85
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,382.35,313.45
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,463.47,377.9
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,470.25,380.9
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,474.95,382.42
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,392.69,314.27
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,330.41,261.82
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,310.68,245.11
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,304.96,239.33
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,479.35,377.52
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,586.85,457.51
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,543.78,418.99
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,498.43,378.46
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,449.73,335.12
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,399.18,289.48
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,345.86,240.77
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,291.41,191.58
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,235.12,143.41
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,178.5,100.1
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,121.49,67.58
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,77.9,60.21
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,76.29,58.99
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,74.6,57.7
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,65.95,50.52
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,64.54,49.47
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,61.96,47.51
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,59.38,45.51
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,56.53,43.15
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,49.64,37.25
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,44.68,32.97
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,39.76,28.56
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,32.97,22.35
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,26.39,15.62
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.99,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,49.92,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,157.35,112.76
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,254.64,204.66
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,371.75,303.25
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,437.34,358.85
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,502.17,412.06
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,553.12,453.29
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,609.51,497.67
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,634.31,517.32
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,655.3,533.76
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,670.82,544.98
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,681.65,552.38
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,484.18,392.34
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,263.94,210.85
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,269.67,215.22
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,274.68,218.65
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,256.18,203.15
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,239.25,189.08
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,251.07,198.11
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,260.65,205.11
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,224.8,176.36
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,192.1,150.41
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,195.52,152.53
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,196.75,152.79
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,209.55,160.1
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,208.71,156.9
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,185.22,140.34
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,165.06,135.45
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,155.06,127.53
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,149.75,123.54
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,140.4,115.86
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,130.77,107.9
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,119.61,98.75
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,108.18,89.25
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,78.93,64.01
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,52.73,41.09
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,47.46,36.42
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,42.23,31.6
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,33.63,23.61
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,24.99,14.92
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,12.23,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,199.58,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,458.93,345.3
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,554.13,463.06
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,647.82,546.94
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,700.4,592.05
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,742.3,625.73
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,769.6,645.87
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,793.56,662.24
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,802.1,666.1
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,806.78,666.83
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,801.97,660.29
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,793.06,650.79
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,776.14,634.82
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,755.2,615.89
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,726.74,589.84
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,694.6,560.75
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,656.91,527.81
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,615.96,491.73
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,570.61,450.78
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,522.57,406.89
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,470.56,359.72
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,416.47,309.82
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,359.77,256.68
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,301.71,202.8
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,241.76,149.98
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,181.17,102.32
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,119.63,66.41
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,72.9,58.32
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,71.15,56.95
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,69.31,55.47
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,68.22,54.66
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,67.07,53.79
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,64.04,51.36
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,60.89,48.8
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,52.34,41.26
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,48.9,38.22
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,44.04,33.92
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,39.21,29.48
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,32.44,23.07
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,25.83,15.96
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
