Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,188.29,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,433.64,315.65
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,532.67,437.86
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,628.41,520.48
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,682.71,566.09
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,734.29,606.73
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,753.01,619.31
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,776.05,634.26
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,786.58,640.02
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,793.27,642.66
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,789.1,637.49
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,780.9,629.33
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,764.4,614.43
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,743.95,596.46
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,716.07,571.86
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,684.59,544.29
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,648.12,512.56
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,608.41,477.8
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,563.45,438.33
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,515.76,395.85
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,464.56,350.35
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,411.3,302.12
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,355.33,250.63
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,298.06,198.33
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,238.99,147.0
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,179.36,100.68
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,118.8,65.78
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,73.07,58.01
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,71.35,56.67
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,69.54,55.23
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,67.84,53.9
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,66.07,52.49
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,63.04,50.08
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,59.91,47.54
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,51.33,40.04
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,47.9,37.01
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,43.45,33.11
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,39.07,29.09
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,31.9,22.37
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,24.85,14.9
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,12.08,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,152.32,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,370.06,262.15
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,472.04,390.72
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,561.41,470.41
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,619.93,519.02
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,675.49,561.86
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,707.19,583.73
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,735.28,601.53
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,747.77,609.65
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,756.37,614.41
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,745.85,604.49
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,739.2,598.19
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,725.05,585.64
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,707.12,569.49
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,681.93,545.9
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,653.28,519.46
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,618.5,488.68
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,580.7,455.1
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,538.62,417.62
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,493.87,377.3
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,445.26,333.85
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,394.78,288.02
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,342.0,239.42
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,288.1,190.37
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,231.84,141.97
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,175.23,98.49
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,118.51,66.25
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,76.01,59.39
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,74.38,58.14
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,72.68,56.82
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,64.69,50.12
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,63.91,49.59
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,61.32,47.58
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,58.71,45.54
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,55.5,42.82
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,52.33,40.07
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,43.32,32.27
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,38.34,27.8
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,31.13,21.12
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,24.06,13.71
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,11.81,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,11.42,1.99
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,22.54,12.83
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,35.56,24.15
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,50.62,37.16
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,65.13,49.58
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,79.27,61.4
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,93.13,72.78
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,105.21,82.52
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,117.15,92.01
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,159.25,126.73
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,214.8,171.64
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,170.39,134.56
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,143.7,112.04
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,131.87,102.06
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,120.92,92.85
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,133.53,102.91
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,145.68,112.53
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,146.35,112.95
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,146.95,113.34
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,127.04,97.36
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,107.89,82.03
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,136.3,104.48
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,162.36,124.76
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,167.29,128.59
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,170.59,131.28
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,142.11,109.44
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,115.85,93.05
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,97.3,77.57
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,78.16,61.47
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,56.05,42.71
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,32.88,22.86
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,29.41,19.92
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,25.94,16.97
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,22.1,13.65
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,18.27,10.31
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,14.44,6.96
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,10.62,3.57
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,7.2,0.5
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,3.78,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,1.89,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,136.3,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,333.05,214.35
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,449.13,368.38
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,549.25,457.83
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,610.33,510.54
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,668.7,558.06
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,703.75,584.33
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,735.15,606.68
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,749.21,615.01
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,759.33,620.07
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,751.11,610.28
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,746.54,603.45
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,732.32,589.85
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,714.27,572.73
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,689.19,549.65
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,660.54,523.74
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,625.82,493.87
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,587.94,461.0
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,545.83,423.47
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,500.92,382.97
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,451.79,338.98
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,400.63,292.48
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,346.64,242.78
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,291.28,192.36
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,234.12,143.03
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,176.42,98.62
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,117.84,65.19
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,73.59,57.79
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,71.92,56.51
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,70.16,55.12
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,67.85,53.26
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,65.44,51.32
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,62.44,48.96
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,54.3,42.08
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,50.92,39.19
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,47.54,36.22
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,42.72,32.04
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,37.96,27.72
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,30.83,21.1
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,23.83,13.61
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,130.63,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,319.37,190.97
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,425.91,343.67
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,523.28,428.44
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,583.77,478.55
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,642.3,524.04
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,667.0,542.12
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,694.92,561.67
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,711.1,572.28
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,723.37,579.6
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,722.28,577.15
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,717.36,571.79
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,705.81,560.61
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,690.41,545.81
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,666.14,524.51
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,638.53,500.51
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,606.01,472.33
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,570.4,441.36
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,528.57,405.16
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,486.72,368.04
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,440.4,327.36
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,392.19,284.31
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,341.19,238.2
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,289.19,191.63
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,230.75,142.24
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,175.69,100.28
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,119.76,68.29
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,77.87,60.95
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,76.48,59.93
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,75.1,58.88
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,73.58,57.73
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,72.08,56.59
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,68.98,54.18
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,60.82,47.37
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,57.3,44.38
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,53.81,41.35
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,48.25,36.57
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,42.74,31.61
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,34.52,24.0
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,26.41,15.36
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,12.59,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,1.97,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,3.78,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,8.34,1.16
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,12.91,5.2
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,17.88,9.56
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,22.86,13.88
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,27.46,17.8
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,32.08,21.65
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,21.35,12.5
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,39.43,27.68
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,68.76,52.15
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,66.96,50.51
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,65.39,49.1
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,109.16,85.25
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,153.01,120.96
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,88.8,68.18
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,28.36,18.05
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,24.53,14.85
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,20.69,11.64
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,49.98,36.01
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,79.27,60.21
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,121.72,94.84
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,160.92,126.42
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,133.6,104.47
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,107.36,83.43
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,95.99,74.22
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,84.82,68.24
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,82.87,66.7
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,80.88,65.13
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,84.31,68.26
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,87.49,71.19
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,78.58,63.71
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,69.58,56.07
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,59.83,47.55
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,49.98,38.84
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,40.04,29.99
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,29.81,20.75
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,20.21,11.97
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,10.64,2.91
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,5.51,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,51.9,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,143.1,68.38
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,266.88,217.32
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,362.58,304.18
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,429.33,362.24
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,495.54,417.05
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,539.77,450.99
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,587.77,486.06
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,613.43,503.4
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,635.29,517.31
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,554.87,450.0
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,466.56,377.28
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,560.9,449.86
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,637.29,504.92
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,620.66,488.49
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,600.48,469.96
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,477.61,373.93
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,356.65,279.31
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,431.15,334.31
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,467.81,355.35
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,397.95,299.57
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,340.01,254.94
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,212.15,158.83
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,110.65,84.64
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,110.09,84.44
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,109.44,84.0
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,121.59,93.81
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,132.31,107.45
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,122.89,99.7
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,113.34,91.85
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,114.62,93.17
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,115.56,94.2
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,104.87,85.46
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,94.06,76.51
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,81.9,66.12
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,69.63,55.46
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,56.03,43.57
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,42.27,31.32
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,29.33,19.63
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,16.02,7.08
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,8.26,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,82.06,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,213.97,87.7
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,331.87,267.78
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,435.92,362.0
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,502.78,420.45
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,567.48,474.58
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,361.04,303.97
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,97.72,77.11
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,112.0,89.06
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,126.09,100.49
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,136.12,108.2
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,146.08,115.73
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,156.23,123.81
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,166.13,131.65
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,144.8,113.65
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,125.23,97.24
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,151.99,118.69
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,177.47,138.8
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,167.57,130.4
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,158.34,122.65
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,153.71,118.88
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,149.28,115.29
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,154.78,119.36
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,159.52,122.78
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,168.57,129.29
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,175.53,134.27
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,167.26,128.07
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,158.92,129.0
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,153.1,124.36
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,142.55,115.75
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,133.17,108.11
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,123.49,100.17
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,112.9,91.58
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,102.0,82.61
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,82.87,66.26
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,65.26,51.06
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,54.78,41.94
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,47.28,35.18
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,36.4,25.22
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,25.51,14.18
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,13.38,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,15.73,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,39.71,7.58
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,118.61,90.24
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,176.11,142.33
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,215.4,176.7
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,253.1,208.67
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,283.89,233.94
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,313.31,257.32
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,334.05,273.65
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,353.43,288.59
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,559.28,455.4
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,725.52,583.5
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,714.75,573.53
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,694.29,555.87
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,674.39,537.29
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,650.54,515.34
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,618.46,487.02
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,583.09,455.64
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,543.19,420.13
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,500.16,381.37
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,451.86,337.83
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,401.48,291.82
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,331.77,236.9
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,278.78,198.63
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,237.1,154.27
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,178.45,99.54
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,120.23,66.1
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,74.72,58.13
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,73.03,56.94
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,71.26,55.67
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,69.28,54.11
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,67.21,52.46
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,58.45,45.13
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,55.67,42.92
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,52.3,40.05
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,48.95,37.12
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,44.18,32.99
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,39.49,28.74
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,31.96,21.79
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,22.58,12.15
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.5,2.5,10.0,16.5,90.21,0.0
2016,11,29,7,30,220.0,21.0,2.9,11.0,33.0,227.16,47.95
2016,11,29,7,45,348.0,32.0,3.3,12.0,74.5,358.25,285.75
2016,11,29,8,0,476.0,43.0,3.7,13.0,116.0,471.89,389.3
2016,11,29,8,15,551.5,50.5,3.6,13.5,163.5,540.61,448.4
2016,11,29,8,30,627.0,58.0,3.5,14.0,211.0,607.56,502.63
2016,11,29,8,45,349.5,96.0,3.45,14.5,184.5,423.12,353.74
2016,11,29,9,0,72.0,134.0,3.4,15.0,158.0,194.26,160.11
2016,11,29,9,15,88.5,154.0,3.35,16.0,187.5,223.34,183.98
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,267.08,218.49
2016,11,29,9,45,162.0,190.5,3.25,18.0,263.5,319.29,259.95
2016,11,29,10,0,219.0,207.0,3.2,19.0,310.0,368.35,297.6
2016,11,29,10,15,530.0,149.0,3.25,19.5,421.5,545.82,437.76
2016,11,29,10,30,841.0,91.0,3.3,20.0,533.0,681.45,538.99
2016,11,29,10,45,848.5,94.0,3.4,21.0,558.0,659.2,517.28
2016,11,29,11,0,856.0,97.0,3.5,22.0,583.0,633.52,493.81
2016,11,29,11,15,863.5,98.0,3.2,22.0,601.0,602.52,466.8
2016,11,29,11,30,871.0,99.0,2.9,22.0,619.0,568.33,436.95
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.0,529.21,402.24
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,489.34,366.16
2016,11,29,12,15,910.5,88.0,2.35,23.0,646.5,442.93,325.7
2016,11,29,12,30,911.0,88.0,2.3,23.0,648.0,394.54,282.84
2016,11,29,12,45,911.0,87.0,2.25,23.5,641.5,343.41,236.83
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,290.79,189.94
2016,11,29,13,15,905.5,85.0,2.25,24.0,619.5,235.84,143.68
2016,11,29,13,30,900.0,84.0,2.3,24.0,604.0,180.39,101.77
2016,11,29,13,45,894.0,82.0,2.4,24.0,581.5,123.96,69.51
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,79.03,61.45
2016,11,29,14,15,875.0,78.0,2.55,23.5,528.5,77.11,60.12
2016,11,29,14,30,862.0,76.0,2.6,23.0,498.0,68.35,52.94
2016,11,29,14,45,848.0,72.5,2.7,23.0,462.0,65.66,50.78
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,62.9,48.55
2016,11,29,15,15,807.5,66.0,2.55,22.5,383.5,60.23,46.48
2016,11,29,15,30,781.0,63.0,2.3,22.0,341.0,57.55,44.36
2016,11,29,15,45,743.5,59.0,2.05,21.5,294.5,53.92,41.37
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,50.29,38.3
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,45.2,33.89
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,40.16,29.33
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,29.68,19.84
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,22.5,12.06
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,10.62,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
