Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.5,120.45,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,35.0,287.32,24.39
2016,11,30,7,45,441.5,27.5,4.1,7.5,79.0,413.94,333.06
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,534.18,446.83
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,599.03,505.22
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,661.35,558.13
2016,11,30,8,45,771.0,50.0,4.85,10.0,271.5,699.69,588.55
2016,11,30,9,0,820.0,53.0,5.1,11.0,321.0,734.5,614.57
2016,11,30,9,15,850.0,56.0,5.0,11.5,367.0,742.97,618.56
2016,11,30,9,30,880.0,59.0,4.9,12.0,413.0,755.37,625.25
2016,11,30,9,45,904.0,60.0,4.8,12.5,454.0,756.66,623.12
2016,11,30,10,0,928.0,61.0,4.7,13.0,495.0,753.89,617.92
2016,11,30,10,15,943.0,62.5,4.5,13.5,529.5,741.12,604.7
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,724.31,587.75
2016,11,30,10,45,970.0,64.0,4.1,14.5,591.5,699.84,564.31
2016,11,30,11,0,982.0,64.0,3.9,15.0,619.0,671.54,537.98
2016,11,30,11,15,988.5,64.5,3.75,15.0,637.5,636.81,507.51
2016,11,30,11,30,995.0,65.0,3.6,15.0,656.0,598.72,473.87
2016,11,30,11,45,999.5,65.0,3.5,15.5,666.5,555.91,435.17
2016,11,30,12,0,1004.0,65.0,3.4,16.0,677.0,510.18,393.41
2016,11,30,12,15,1004.5,65.0,3.35,16.0,679.0,460.11,348.2
2016,11,30,12,30,1005.0,65.0,3.3,16.0,681.0,407.84,300.24
2016,11,30,12,45,1003.5,64.5,3.25,16.5,673.5,352.58,248.81
2016,11,30,13,0,1002.0,64.0,3.2,17.0,666.0,295.77,196.48
2016,11,30,13,15,997.5,63.5,3.15,17.0,650.5,237.11,145.18
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,177.68,98.67
2016,11,30,13,45,985.0,62.0,3.1,17.0,611.0,117.15,63.16
2016,11,30,14,0,977.0,61.0,3.1,17.0,587.0,68.48,54.13
2016,11,30,14,15,965.5,60.0,3.1,17.0,556.0,67.03,53.02
2016,11,30,14,30,954.0,59.0,3.1,17.0,525.0,65.51,51.81
2016,11,30,14,45,934.5,58.5,3.1,17.0,486.5,64.08,50.69
2016,11,30,15,0,915.0,58.0,3.1,17.0,448.0,62.58,49.5
2016,11,30,15,15,891.0,55.5,2.9,16.5,404.0,59.5,47.01
2016,11,30,15,30,867.0,53.0,2.7,16.0,360.0,56.31,44.4
2016,11,30,15,45,831.5,50.0,2.5,15.5,312.0,52.48,41.16
2016,11,30,16,0,796.0,47.0,2.3,15.0,264.0,44.88,34.47
2016,11,30,16,15,740.0,42.5,2.0,14.0,213.5,40.31,30.42
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,35.81,26.25
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,28.93,19.75
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,22.21,12.2
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,9.44,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,4.0,16.0,111.64,0.0
2016,12,1,7,30,282.0,18.0,1.5,5.0,32.0,267.64,0.0
2016,12,1,7,45,405.5,28.5,1.7,6.0,74.5,397.47,316.03
2016,12,1,8,0,529.0,39.0,1.9,7.0,117.0,506.74,420.05
2016,12,1,8,15,601.5,45.5,1.95,7.5,165.5,563.64,470.49
2016,12,1,8,30,674.0,52.0,2.0,8.0,214.0,628.21,523.44
2016,12,1,8,45,715.5,57.5,2.1,8.5,261.0,664.18,551.73
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,696.67,575.98
2016,12,1,9,15,786.5,66.5,2.45,10.0,352.0,713.7,587.36
2016,12,1,9,30,816.0,70.0,2.7,11.0,396.0,726.81,595.3
2016,12,1,9,45,835.5,73.0,2.95,12.0,435.0,727.76,593.76
2016,12,1,10,0,855.0,76.0,3.2,13.0,474.0,724.72,589.19
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.5,712.95,578.36
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,697.29,563.53
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,668.97,538.01
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,642.81,513.69
2016,12,1,11,15,909.0,83.5,3.75,16.0,608.0,610.19,485.37
2016,12,1,11,30,915.0,84.0,3.7,16.0,626.0,574.47,454.1
2016,12,1,11,45,920.0,84.0,3.65,16.5,636.0,534.83,418.28
2016,12,1,12,0,925.0,84.0,3.6,17.0,646.0,492.42,379.59
2016,12,1,12,15,925.5,84.0,3.6,17.0,647.5,445.62,337.44
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,396.79,292.76
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,344.85,244.62
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,291.61,195.78
2016,12,1,13,15,915.0,82.5,3.6,18.0,619.5,236.63,147.95
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,181.15,104.66
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,124.82,71.3
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,79.03,62.77
2016,12,1,14,15,877.0,78.0,3.6,18.5,527.0,77.11,61.4
2016,12,1,14,30,864.0,76.0,3.6,18.0,497.0,68.4,54.11
2016,12,1,14,45,846.0,74.0,3.6,18.0,460.0,66.7,52.76
2016,12,1,15,0,828.0,72.0,3.6,18.0,423.0,64.99,51.4
2016,12,1,15,15,801.5,68.5,3.3,17.5,381.0,62.01,49.02
2016,12,1,15,30,775.0,65.0,3.0,17.0,339.0,59.0,46.58
2016,12,1,15,45,736.5,61.0,2.75,17.0,292.5,55.41,43.48
2016,12,1,16,0,698.0,57.0,2.5,17.0,246.0,51.84,40.31
2016,12,1,16,15,637.0,51.0,2.2,15.5,198.0,46.39,35.59
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,37.76,27.85
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,30.48,21.0
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,23.34,13.02
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,6.69,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,14.82,0.0
2016,12,2,7,45,48.5,36.0,2.85,8.5,43.0,99.19,75.21
2016,12,2,8,0,97.0,55.0,3.1,9.0,69.0,157.43,130.52
2016,12,2,8,15,123.0,75.0,3.15,9.5,100.0,198.59,167.82
2016,12,2,8,30,149.0,95.0,3.2,10.0,131.0,238.31,202.75
2016,12,2,8,45,172.5,112.5,3.25,10.5,162.0,271.01,230.69
2016,12,2,9,0,196.0,130.0,3.3,11.0,193.0,319.4,270.48
2016,12,2,9,15,205.0,148.5,3.3,11.5,222.5,323.14,272.59
2016,12,2,9,30,214.0,167.0,3.3,12.0,252.0,342.05,286.75
2016,12,2,9,45,297.5,172.5,3.35,12.5,303.0,415.85,346.31
2016,12,2,10,0,381.0,178.0,3.4,13.0,354.0,469.41,388.12
2016,12,2,10,15,302.0,205.0,3.45,13.5,351.0,427.29,350.8
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,372.34,304.09
2016,12,2,10,45,207.5,246.0,3.6,15.0,357.5,362.64,294.07
2016,12,2,11,0,192.0,260.0,3.7,16.0,367.0,352.68,283.8
2016,12,2,11,15,96.0,186.0,3.75,16.0,239.5,218.4,175.16
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,86.57,66.52
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,119.15,93.25
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,150.65,118.62
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,105.28,81.7
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,60.8,45.17
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,52.67,38.44
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,44.54,31.69
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,26.43,16.56
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,8.4,1.42
2016,12,2,13,45,0.0,74.5,3.9,16.0,74.5,57.27,42.47
2016,12,2,14,0,0.0,138.0,3.9,16.0,138.0,102.42,83.86
2016,12,2,14,15,0.0,123.0,3.9,15.5,123.0,92.03,75.11
2016,12,2,14,30,0.0,108.0,3.9,15.0,108.0,81.48,66.21
2016,12,2,14,45,0.0,87.5,3.95,15.0,87.5,66.89,53.57
2016,12,2,15,0,0.0,67.0,4.0,15.0,67.0,51.39,40.02
2016,12,2,15,15,0.0,60.0,3.95,14.5,60.0,45.97,35.4
2016,12,2,15,30,0.0,53.0,3.9,14.0,53.0,40.56,30.72
2016,12,2,15,45,0.0,45.5,3.85,14.0,45.5,34.77,25.59
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,29.0,20.4
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,23.24,15.21
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,17.5,9.95
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,12.15,4.98
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.38,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.76,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.51,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.27,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.03,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,3.79,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,8.36,1.7
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,12.94,5.71
2016,12,3,9,45,0.0,17.0,3.85,8.0,17.0,12.95,5.69
2016,12,3,10,0,0.0,17.0,3.9,8.0,17.0,12.96,5.68
2016,12,3,10,15,0.0,25.5,4.05,8.0,25.5,19.47,11.33
2016,12,3,10,30,0.0,34.0,4.2,8.0,34.0,26.0,16.96
2016,12,3,10,45,4.5,112.5,4.35,8.5,115.5,90.47,72.39
2016,12,3,11,0,9.0,191.0,4.5,9.0,197.0,157.93,129.16
2016,12,3,11,15,6.0,184.5,4.6,9.0,188.5,148.97,121.32
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,140.7,114.21
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,86.78,68.6
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,34.52,24.02
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,22.6,13.8
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,10.71,3.57
2016,12,3,12,45,0.0,83.5,4.75,9.0,83.5,64.29,49.51
2016,12,3,13,0,0.0,153.0,4.7,9.0,153.0,115.68,93.12
2016,12,3,13,15,1.5,164.5,4.45,9.0,165.5,123.35,99.53
2016,12,3,13,30,3.0,176.0,4.2,9.0,178.0,130.24,105.34
2016,12,3,13,45,1.5,164.0,3.95,9.0,165.0,120.69,97.48
2016,12,3,14,0,0.0,152.0,3.7,9.0,152.0,111.62,94.21
2016,12,3,14,15,0.0,114.0,3.75,9.0,114.0,85.88,71.54
2016,12,3,14,30,0.0,76.0,3.8,9.0,76.0,58.38,47.09
2016,12,3,14,45,0.0,75.0,3.9,9.0,75.0,57.59,46.51
2016,12,3,15,0,0.0,74.0,4.0,9.0,74.0,56.81,45.92
2016,12,3,15,15,0.0,66.5,3.75,9.0,66.5,50.99,40.77
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,45.19,35.59
2016,12,3,15,45,0.0,50.5,3.25,9.0,50.5,38.63,29.67
2016,12,3,16,0,0.0,42.0,3.0,9.0,42.0,32.08,23.69
2016,12,3,16,15,0.0,34.0,2.7,9.0,34.0,25.93,18.0
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,19.8,12.27
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,13.68,6.5
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,7.58,0.48
2016,12,3,17,15,0.0,5.0,1.85,8.5,5.0,3.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.02,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.11,1.51
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.21,7.3
2016,12,4,8,15,0.0,29.0,3.75,9.0,29.0,22.1,13.5
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,29.01,19.68
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,36.32,26.15
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,43.65,32.55
2016,12,4,9,15,0.0,61.5,4.55,9.0,61.5,47.12,35.53
2016,12,4,9,30,0.0,66.0,4.8,9.0,66.0,50.61,38.47
2016,12,4,9,45,0.0,57.5,5.1,9.5,57.5,44.05,32.62
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,37.51,26.82
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,22.54,13.84
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,81.0,4.95,10.5,81.0,62.29,47.78
2016,12,4,11,0,0.0,152.0,4.8,11.0,152.0,119.71,96.13
2016,12,4,11,15,0.0,110.0,4.6,11.0,110.0,85.14,66.84
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,52.26,38.95
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.0,128.02,102.78
2016,12,4,12,0,31.0,243.0,4.0,11.0,262.0,205.8,166.79
2016,12,4,12,15,35.5,248.0,4.15,11.0,269.5,206.07,166.56
2016,12,4,12,30,40.0,253.0,4.3,11.0,277.0,205.5,165.74
2016,12,4,12,45,20.0,200.0,4.45,11.0,212.0,156.3,125.46
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,111.35,88.71
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,97.17,76.91
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,83.18,65.2
2016,12,4,13,45,6.5,150.0,5.2,11.0,153.5,111.73,89.2
2016,12,4,14,0,13.0,191.0,5.4,11.0,198.0,136.41,115.39
2016,12,4,14,15,6.5,119.0,5.3,11.0,122.5,89.43,74.16
2016,12,4,14,30,0.0,47.0,5.2,11.0,47.0,35.98,26.69
2016,12,4,14,45,0.0,40.5,5.15,11.0,40.5,30.97,22.26
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,25.96,17.81
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,23.27,15.43
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,20.58,13.03
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,17.51,10.26
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,14.44,7.48
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,11.39,4.68
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,8.34,1.86
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,5.68,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.02,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.57,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.79,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.16,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,6.82,0.16
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,9.86,2.93
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,12.91,5.68
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,16.35,8.73
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,19.8,11.74
2016,12,5,9,15,0.0,38.0,2.0,9.0,38.0,29.01,19.78
2016,12,5,9,30,0.0,50.0,1.8,9.0,50.0,38.25,27.79
2016,12,5,9,45,0.0,64.5,1.65,9.0,64.5,49.45,37.43
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,60.69,47.02
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,38.29,27.6
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,76.75,60.4
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,140.86,113.92
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,104.84,83.54
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,70.87,54.9
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.0,128.11,102.99
2016,12,5,12,0,20.0,226.0,1.6,10.0,238.0,183.23,148.22
2016,12,5,12,15,10.0,181.5,1.7,10.0,187.5,142.98,114.87
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,104.89,83.38
2016,12,5,12,45,0.0,127.0,1.9,10.5,127.0,97.1,76.79
2016,12,5,13,0,0.0,117.0,2.0,11.0,117.0,89.45,70.29
2016,12,5,13,15,0.0,90.5,2.1,11.0,90.5,69.7,53.72
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,49.15,36.38
2016,12,5,13,45,0.0,99.0,2.35,11.0,99.0,75.77,59.04
2016,12,5,14,0,0.0,134.0,2.5,11.0,134.0,99.7,83.06
2016,12,5,14,15,7.5,155.5,2.55,11.0,159.5,113.54,95.34
2016,12,5,14,30,15.0,177.0,2.6,11.0,185.0,126.35,106.76
2016,12,5,14,45,7.5,111.0,2.7,11.0,115.0,83.29,68.98
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,34.41,25.44
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,30.94,22.39
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,27.47,19.3
2016,12,5,15,45,296.5,53.5,2.7,11.0,133.5,40.05,30.72
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,57.27,46.22
2016,12,5,16,15,528.5,63.0,2.35,10.5,185.0,51.09,40.56
2016,12,5,16,30,464.0,55.0,2.0,10.0,139.0,44.92,34.74
2016,12,5,16,45,376.0,43.0,1.7,10.0,97.0,35.3,25.53
2016,12,5,17,0,288.0,31.0,1.4,10.0,55.0,25.61,15.0
2016,12,5,17,15,144.0,15.5,1.35,9.5,27.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,208.0,16.0,4.3,6.0,23.0,167.76,0.0
2016,12,6,7,45,359.0,26.0,4.5,6.0,64.0,356.07,271.39
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,484.47,407.47
2016,12,6,8,15,588.5,42.5,5.05,6.5,152.5,545.46,465.56
2016,12,6,8,30,667.0,49.0,5.4,7.0,200.0,614.48,526.33
2016,12,6,8,45,719.5,52.5,5.75,7.5,248.0,656.76,562.58
2016,12,6,9,0,772.0,56.0,6.1,8.0,296.0,695.47,594.25
2016,12,6,9,15,803.0,59.5,6.1,8.5,340.5,713.8,607.22
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,728.26,616.54
2016,12,6,9,45,855.0,65.0,6.2,9.5,424.5,729.34,615.25
2016,12,6,10,0,876.0,67.0,6.3,10.0,464.0,719.86,605.57
2016,12,6,10,15,485.5,147.5,6.2,10.5,370.0,511.59,430.47
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,269.72,223.55
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.0,236.54,194.75
2016,12,6,11,0,30.0,220.0,6.0,12.0,236.0,206.41,168.44
2016,12,6,11,15,21.5,213.5,5.9,12.0,225.5,182.17,147.92
2016,12,6,11,30,13.0,207.0,5.8,12.0,215.0,169.63,137.2
2016,12,6,11,45,21.5,224.0,5.7,12.5,237.0,185.18,149.6
2016,12,6,12,0,30.0,241.0,5.6,13.0,259.0,204.02,164.49
2016,12,6,12,15,15.0,189.5,5.5,13.0,198.5,151.04,120.75
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,105.65,83.28
2016,12,6,12,45,0.0,145.0,5.35,13.5,145.0,110.42,87.15
2016,12,6,13,0,0.0,152.0,5.3,14.0,152.0,114.97,90.8
2016,12,6,13,15,0.0,156.5,5.2,14.0,156.5,117.47,92.93
2016,12,6,13,30,0.0,161.0,5.1,14.0,161.0,119.7,94.87
2016,12,6,13,45,0.0,122.0,5.05,14.0,122.0,92.07,71.96
2016,12,6,14,0,0.0,83.0,5.0,14.0,83.0,63.84,50.77
2016,12,6,14,15,0.0,69.5,4.9,13.5,69.5,53.36,41.74
2016,12,6,14,30,0.0,56.0,4.8,13.0,56.0,42.92,32.64
2016,12,6,14,45,0.0,64.5,4.75,13.0,64.5,49.46,38.56
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,56.03,44.5
2016,12,6,15,15,0.0,65.5,4.55,12.5,65.5,50.22,39.5
2016,12,6,15,30,0.0,58.0,4.4,12.0,58.0,44.42,34.45
2016,12,6,15,45,277.0,69.5,4.3,12.0,144.0,50.53,39.99
2016,12,6,16,0,554.0,81.0,4.2,12.0,230.0,64.57,52.56
2016,12,6,16,15,488.0,71.5,3.85,11.5,184.5,57.47,46.1
2016,12,6,16,30,422.0,62.0,3.5,11.0,139.0,50.35,39.41
2016,12,6,16,45,310.5,48.5,3.2,10.5,96.0,36.7,26.68
2016,12,6,17,0,199.0,35.0,2.9,10.0,53.0,26.38,15.64
2016,12,6,17,15,99.5,17.5,2.8,9.5,26.5,13.77,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,122.01,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,295.3,221.14
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,412.84,345.18
2016,12,7,8,15,491.0,49.5,1.85,5.5,140.5,485.72,410.25
2016,12,7,8,30,571.0,58.0,1.8,6.0,186.0,557.01,469.79
2016,12,7,8,45,618.0,64.5,1.75,6.5,231.0,597.81,502.14
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,635.62,530.42
2016,12,7,9,15,699.0,75.5,1.65,7.5,319.0,657.57,545.17
2016,12,7,9,30,733.0,80.0,1.6,8.0,362.0,675.92,556.62
2016,12,7,9,45,754.0,84.5,1.6,9.0,400.0,676.73,553.89
2016,12,7,10,0,775.0,89.0,1.6,10.0,438.0,678.4,551.77
2016,12,7,10,15,791.5,91.5,1.55,10.0,470.5,670.85,543.47
2016,12,7,10,30,808.0,94.0,1.5,10.0,503.0,659.48,532.21
2016,12,7,10,45,409.5,143.5,1.5,10.5,351.0,420.1,342.83
2016,12,7,11,0,11.0,193.0,1.5,11.0,199.0,161.17,129.54
2016,12,7,11,15,51.0,229.5,1.5,11.5,258.5,221.94,179.9
2016,12,7,11,30,91.0,266.0,1.5,12.0,318.0,268.65,216.55
2016,12,7,11,45,66.0,258.5,1.5,12.5,297.0,241.4,193.49
2016,12,7,12,0,41.0,251.0,1.5,13.0,276.0,216.94,173.25
2016,12,7,12,15,40.5,252.0,1.5,13.0,277.0,211.45,168.56
2016,12,7,12,30,40.0,253.0,1.5,13.0,278.0,205.87,163.75
2016,12,7,12,45,73.0,265.5,1.55,13.5,309.0,217.92,171.88
2016,12,7,13,0,106.0,278.0,1.6,14.0,340.0,225.22,175.64
2016,12,7,13,15,107.5,270.0,1.55,14.0,332.0,209.23,162.24
2016,12,7,13,30,109.0,262.0,1.5,14.0,324.0,193.11,149.4
2016,12,7,13,45,76.0,241.5,1.5,14.5,284.0,167.55,131.0
2016,12,7,14,0,43.0,221.0,1.5,15.0,244.0,147.12,122.21
2016,12,7,14,15,76.0,218.0,1.35,15.0,255.5,145.39,120.95
2016,12,7,14,30,109.0,215.0,1.2,15.0,267.0,143.35,119.4
2016,12,7,14,45,102.5,200.5,1.05,15.0,247.0,134.48,112.01
2016,12,7,15,0,96.0,186.0,0.9,15.0,227.0,125.37,104.4
2016,12,7,15,15,372.5,137.0,0.75,14.5,271.0,94.43,77.95
2016,12,7,15,30,649.0,88.0,0.6,14.0,315.0,69.28,56.2
2016,12,7,15,45,607.0,81.5,0.45,14.0,271.0,64.66,52.23
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,60.03,48.11
2016,12,7,16,15,500.5,66.5,0.45,13.0,182.0,53.59,42.41
2016,12,7,16,30,436.0,58.0,0.6,12.0,137.0,47.15,36.47
2016,12,7,16,45,336.0,45.5,0.8,11.5,95.0,37.15,27.02
2016,12,7,17,0,236.0,33.0,1.0,11.0,53.0,25.1,14.61
2016,12,7,17,15,118.0,16.5,1.2,10.5,26.5,12.98,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.65,6.11
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,29.1,19.5
2016,12,8,8,15,0.0,53.0,7.2,2.0,53.0,46.68,35.56
2016,12,8,8,30,0.0,71.0,7.3,2.0,71.0,63.14,50.58
2016,12,8,8,45,1.0,89.5,7.45,2.5,90.0,80.3,65.99
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,96.94,80.69
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,82.47,67.77
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,71.27,57.71
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,79.75,64.94
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,88.15,72.02
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,88.22,71.91
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,88.5,72.0
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,116.59,96.31
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,144.19,120.0
2016,12,8,11,15,41.0,219.5,7.3,4.0,243.0,207.49,174.53
2016,12,8,11,30,78.0,261.0,7.2,4.0,306.0,257.63,216.83
2016,12,8,11,45,52.5,248.0,7.1,4.0,279.0,226.3,189.54
2016,12,8,12,0,27.0,235.0,7.0,4.0,252.0,193.51,161.35
2016,12,8,12,15,21.5,227.0,6.9,4.0,240.5,182.03,151.4
2016,12,8,12,30,16.0,219.0,6.8,4.0,229.0,171.38,142.23
2016,12,8,12,45,20.5,224.5,6.75,4.0,237.5,174.11,144.32
2016,12,8,13,0,25.0,230.0,6.7,4.0,246.0,175.98,145.61
2016,12,8,13,15,33.5,233.5,6.6,3.5,253.5,172.97,142.85
2016,12,8,13,30,42.0,237.0,6.5,3.0,261.0,170.0,140.3
2016,12,8,13,45,85.5,239.5,6.45,3.0,286.0,167.37,137.27
2016,12,8,14,0,129.0,242.0,6.4,3.0,311.0,154.11,134.86
2016,12,8,14,15,87.5,220.5,6.35,3.0,266.5,146.88,128.58
2016,12,8,14,30,46.0,199.0,6.3,3.0,222.0,133.88,117.06
2016,12,8,14,45,72.0,190.0,6.25,3.0,222.5,128.49,112.43
2016,12,8,15,0,98.0,181.0,6.2,3.0,223.0,122.83,107.53
2016,12,8,15,15,92.0,164.5,6.0,3.0,200.5,112.44,98.26
2016,12,8,15,30,86.0,148.0,5.8,3.0,178.0,101.82,88.7
2016,12,8,15,45,80.5,128.5,5.65,3.0,153.5,89.35,77.32
2016,12,8,16,0,75.0,109.0,5.5,3.0,129.0,76.62,65.54
2016,12,8,16,15,64.5,89.0,5.15,2.5,104.0,63.3,53.13
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,49.73,40.28
2016,12,8,16,45,34.5,49.5,4.45,2.0,55.0,36.19,27.19
2016,12,8,17,0,15.0,30.0,4.1,2.0,31.0,22.46,13.07
2016,12,8,17,15,7.5,15.0,3.85,1.5,15.5,11.8,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,146.02,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,329.89,241.62
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,464.27,395.76
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,535.99,463.51
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,599.23,519.47
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,642.48,556.29
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,682.23,588.35
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,702.56,602.32
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,718.98,612.5
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,722.66,612.48
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,722.29,609.29
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,553.86,468.42
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,368.85,311.48
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,367.7,309.29
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,365.38,305.27
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,358.54,298.02
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,350.74,289.92
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,338.86,278.05
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,326.18,265.48
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,331.69,267.04
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,324.56,257.21
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,295.41,230.56
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,266.75,204.79
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,234.21,177.88
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,204.49,154.99
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,178.01,138.06
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,155.38,132.4
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,147.93,126.46
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,140.24,120.22
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,129.16,110.73
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,120.82,103.62
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,110.48,94.67
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,99.91,85.41
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,73.23,61.44
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,53.4,43.42
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,44.26,35.1
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,39.27,30.36
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,31.65,22.93
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,24.15,14.47
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,11.84,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,12.59,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,221.85,154.79
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,382.26,321.51
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,460.82,393.78
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,537.67,460.7
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,348.47,302.21
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,101.4,83.97
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,106.72,88.63
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,112.43,93.15
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,431.09,370.37
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,679.97,569.01
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,430.63,362.94
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,147.3,120.96
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,149.97,123.25
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,152.73,125.13
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,143.12,116.78
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,134.26,109.17
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,134.1,108.75
