Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,133.97,108.38
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,148.56,120.49
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,161.98,131.5
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,189.44,153.02
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,209.64,167.89
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,147.45,117.63
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,91.07,72.09
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,92.77,73.54
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,94.27,78.32
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,91.62,76.12
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,88.92,73.88
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,72.22,59.19
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,69.2,56.65
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,66.35,54.33
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,63.49,51.97
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,59.06,48.02
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,54.59,43.96
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,49.04,38.96
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,43.53,33.79
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,34.55,25.17
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,25.59,15.47
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,12.62,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,101.14,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,275.46,182.68
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,406.61,335.19
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,481.11,404.43
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,554.59,468.39
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,596.66,504.33
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,635.93,536.32
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,653.59,549.11
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,673.13,562.8
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,422.31,355.33
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,126.59,101.52
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,135.37,108.7
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,144.02,115.48
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,87.9,68.34
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,37.56,25.96
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,38.73,26.91
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,39.89,27.86
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,168.34,134.06
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,291.68,232.14
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,311.44,245.23
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,324.67,251.53
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,300.48,228.32
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,273.82,203.09
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,220.03,164.55
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,185.24,143.32
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,173.43,133.88
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,159.21,131.27
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,147.21,121.52
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,140.41,116.16
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,119.72,98.62
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,95.73,78.1
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,86.6,70.5
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,77.37,62.7
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,67.4,54.01
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,57.33,45.13
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,47.05,36.02
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,42.05,31.37
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,33.8,23.65
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,25.62,14.95
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,12.62,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,102.45,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,278.52,179.97
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,414.34,344.75
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,488.5,414.15
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,561.7,477.48
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,605.8,514.19
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,642.0,542.66
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,664.21,558.23
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,682.64,570.08
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,688.7,571.88
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,690.83,570.58
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,682.51,560.75
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,670.35,547.32
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,650.55,526.94
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,622.88,500.61
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,593.63,474.32
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,561.27,445.17
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,524.79,411.74
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,485.3,375.33
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,440.78,334.09
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,394.19,290.66
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,344.65,244.67
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,293.75,197.92
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,240.84,151.97
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,187.28,109.35
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,132.58,74.7
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,78.18,62.66
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,75.01,60.16
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,66.66,53.03
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,65.58,52.22
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,64.54,51.43
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,61.96,49.29
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,59.39,47.13
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,55.83,44.05
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,52.3,40.92
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,43.29,32.96
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,38.32,28.41
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,31.13,21.6
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,24.06,13.96
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,58.8,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,225.15,135.55
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,353.89,289.43
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,434.02,362.3
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,512.83,429.2
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,564.92,471.77
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,613.88,509.88
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,639.41,528.77
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,661.35,544.31
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,671.02,549.17
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,673.41,548.27
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,667.95,541.05
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,658.6,530.72
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,641.74,514.57
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,621.06,495.26
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,592.38,470.26
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,560.52,442.31
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,524.19,410.31
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,486.65,376.3
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,442.42,336.35
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,396.08,293.79
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,346.05,247.26
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,294.64,199.76
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,241.54,153.07
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,187.73,109.66
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,132.42,73.76
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,77.27,61.54
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,72.66,57.71
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,70.98,56.37
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,63.31,49.83
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,62.54,49.28
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,59.91,47.19
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,57.26,45.05
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,54.03,42.35
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,50.84,39.59
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,45.84,35.18
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,37.66,27.78
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,30.4,20.94
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,23.27,13.36
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,8.65,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,203.16,117.7
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,365.08,303.37
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,445.59,377.56
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,525.1,445.2
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,570.11,481.67
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,612.22,513.69
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,638.68,531.2
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,661.5,545.04
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,389.76,326.07
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,86.66,68.34
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,112.43,90.3
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,137.76,111.05
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,146.26,117.66
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,154.5,124.03
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,157.9,126.57
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,161.21,129.06
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,153.73,122.53
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,146.77,116.52
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,158.11,125.62
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,168.43,133.75
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,169.3,134.0
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,169.64,133.83
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,178.57,139.87
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,184.09,143.21
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,166.98,130.25
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,151.07,125.15
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,147.05,122.0
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,139.21,115.57
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,115.82,95.74
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,87.97,71.85
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,79.44,64.72
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,70.82,57.39
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,61.45,49.29
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,52.0,40.96
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,46.16,35.79
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,46.54,35.96
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,36.86,26.84
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,27.16,16.79
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.63,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.06,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,12.16,4.65
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,20.19,11.99
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,28.25,19.29
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,35.95,26.18
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,43.66,32.98
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,51.56,39.91
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,59.81,47.08
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,73.78,59.06
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,87.61,70.75
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,92.39,74.55
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,97.2,78.35
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,112.62,91.15
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,127.74,103.54
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,166.76,136.26
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,211.81,173.3
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,184.33,149.81
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,166.77,134.88
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,167.75,135.56
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,168.49,136.0
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,165.89,133.47
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,163.15,130.85
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,143.98,115.35
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,126.11,100.99
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,114.44,91.26
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,103.05,85.6
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,107.53,89.68
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,111.79,93.58
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,99.02,82.56
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,86.01,71.27
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,77.79,64.29
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,69.5,57.13
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,67.17,55.12
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,68.39,56.19
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,60.34,49.0
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,52.23,41.51
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,40.42,30.37
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,28.54,18.3
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,14.39,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,184.4,90.69
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,341.36,280.71
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,423.53,357.82
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,504.77,428.62
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,558.81,473.84
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,609.68,514.48
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,635.24,533.89
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,657.27,549.84
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,664.7,553.03
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,673.11,556.89
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,393.8,328.4
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,92.1,71.91
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,99.09,77.49
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,105.98,82.76
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,110.71,86.54
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,115.37,90.27
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,144.27,113.7
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,171.63,135.55
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,198.44,156.51
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,217.06,170.44
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,163.31,127.25
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,114.36,88.25
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,116.54,90.11
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,118.48,91.77
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,139.27,107.61
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,153.86,126.34
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,143.09,117.4
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,133.29,109.28
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,105.2,85.47
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,68.36,53.9
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,61.74,48.39
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,55.07,42.75
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,49.79,38.18
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,51.74,39.89
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,46.5,35.25
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,41.29,30.47
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,33.41,23.18
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,25.62,15.21
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,12.59,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,192.74,82.54
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,362.48,286.97
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,441.41,360.15
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,519.62,426.8
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,564.95,464.03
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,607.58,497.26
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,632.8,516.09
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,654.56,531.78
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,661.09,534.79
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,660.57,532.2
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,398.66,323.69
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,108.55,83.62
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,146.05,114.16
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,182.18,142.86
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,211.39,165.58
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,228.41,178.32
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,257.67,200.48
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,288.33,222.9
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,295.98,227.07
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,298.4,226.42
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,283.9,212.81
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,263.73,194.69
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,235.79,171.84
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,210.99,152.62
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,160.11,104.24
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,83.9,55.69
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,73.34,56.87
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,71.9,55.77
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,69.68,54.0
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,67.43,52.21
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,64.57,49.99
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,61.68,47.72
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,57.48,44.26
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,53.24,40.69
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,44.54,33.2
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,39.98,29.12
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,32.44,22.19
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.96,14.64
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,54.2,18.67
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,111.86,93.11
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,151.76,132.79
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,189.05,168.29
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,218.44,195.95
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,246.58,221.75
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,266.62,239.02
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,285.42,254.71
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,300.0,266.41
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,313.44,276.86
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,323.96,284.53
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,333.11,290.87
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,395.2,344.51
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,436.94,379.55
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,438.97,378.84
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,447.24,382.83
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,405.31,344.81
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,374.8,316.55
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,336.8,282.37
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,298.97,248.95
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,275.3,227.14
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,252.59,206.43
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,239.0,188.09
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,210.74,157.62
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,166.19,120.38
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,116.74,91.54
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,104.06,90.78
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,99.76,87.01
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,81.29,70.12
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,67.28,57.27
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,64.72,55.03
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,62.16,52.75
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,57.89,48.82
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,53.59,44.78
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,48.6,39.98
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,40.23,31.87
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,32.62,24.38
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,25.08,16.29
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,225.76,82.55
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,424.73,361.01
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,504.41,442.43
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,582.17,513.25
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,627.0,552.78
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,668.63,587.31
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,691.42,604.69
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,710.44,618.19
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,715.65,620.03
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,710.26,613.25
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,702.35,604.26
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,690.61,591.13
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,671.48,572.89
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,648.66,551.36
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,618.52,522.34
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,585.11,490.3
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,505.81,420.67
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,425.31,351.22
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,392.73,320.27
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,359.34,288.15
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,330.51,257.93
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,291.58,218.56
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,253.39,176.74
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,201.39,125.28
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,145.7,91.3
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,115.67,88.18
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,104.92,90.12
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,101.54,87.25
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,80.94,68.72
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,61.82,51.4
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,59.11,49.15
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,56.38,46.82
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,53.05,43.81
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,49.75,40.74
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,45.05,36.35
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,40.4,31.84
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,33.36,24.92
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,24.3,15.6
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,11.83,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,195.49,56.14
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,374.53,302.91
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,454.39,377.73
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,533.96,444.85
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,580.4,482.77
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,624.23,516.96
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,644.41,532.65
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,666.67,549.41
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,673.99,554.37
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,677.45,556.36
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,672.16,550.64
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,663.02,541.34
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,456.67,375.64
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,233.49,190.89
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,234.47,191.76
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,235.13,191.51
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,258.84,210.05
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,284.89,229.71
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,273.67,219.63
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,262.09,209.33
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,302.5,230.3
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,304.05,213.96
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,252.19,166.88
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,199.69,122.61
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,140.06,79.68
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,85.73,56.17
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,70.29,56.75
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,69.11,55.84
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,80.98,66.44
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,110.45,92.52
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,101.05,84.56
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,91.55,76.47
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,80.41,66.68
