Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,69.16,56.66
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,53.15,42.39
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,41.99,32.25
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,34.2,24.9
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,26.45,16.99
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,192.91,41.48
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,370.67,301.73
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,451.36,381.24
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,531.74,451.54
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,580.31,491.82
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,626.26,527.63
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,646.66,543.19
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,668.99,559.6
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,677.26,563.49
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,681.62,564.53
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,675.95,557.49
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,666.45,546.69
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,648.37,528.33
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,626.71,507.04
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,490.68,396.31
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,351.95,283.31
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,376.55,301.18
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,384.59,304.42
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,336.92,265.08
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,291.67,228.64
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,316.52,237.48
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,306.02,212.83
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,254.25,166.12
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,201.79,122.12
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,148.12,84.34
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,87.64,55.41
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,70.35,55.68
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,69.17,54.78
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,68.16,54.03
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,67.2,53.32
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,64.72,51.38
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,62.25,49.42
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,58.43,46.23
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,50.4,39.22
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,45.48,34.92
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,40.59,30.47
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,33.1,23.51
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,25.67,16.08
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,12.56,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,178.08,24.81
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,341.14,276.96
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,424.19,359.2
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,507.0,432.64
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,559.21,477.98
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,608.74,519.08
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,635.16,539.15
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,658.17,555.63
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,663.98,558.08
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,670.38,560.92
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,666.0,553.97
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,657.78,543.54
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,641.01,526.51
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,620.64,506.5
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,593.75,481.17
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,563.66,453.02
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,528.36,420.45
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,492.27,386.48
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,448.96,346.89
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,403.53,304.78
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,355.25,259.4
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,305.7,213.01
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,253.98,166.27
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,201.5,121.97
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,147.88,84.05
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,94.59,60.5
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,68.32,54.36
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,67.12,53.43
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,66.42,52.93
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,65.77,52.49
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,63.27,50.52
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,60.77,48.51
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,57.67,45.93
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,50.4,39.56
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,45.49,35.16
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,40.6,30.63
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,33.49,23.93
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,26.47,16.85
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,12.96,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,1.89,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,3.78,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,6.82,0.15
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,9.86,2.85
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,12.91,5.55
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,15.97,8.21
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,18.65,10.51
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,21.34,12.78
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,24.42,15.35
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,27.5,17.91
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,29.81,19.78
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,32.13,21.65
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,24.08,14.75
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,16.04,7.9
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,86.58,66.86
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,159.32,126.26
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,197.58,156.76
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,225.31,178.24
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,188.07,148.13
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,152.36,119.49
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,188.17,147.17
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,215.33,166.97
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,175.56,136.09
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,143.91,112.16
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,129.46,100.63
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,115.84,89.7
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,108.61,87.92
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,101.64,82.14
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,87.96,70.59
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,73.98,58.71
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,67.05,52.96
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,60.06,47.09
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,57.47,44.91
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,64.62,51.15
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,58.01,45.37
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,48.41,36.79
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,38.91,28.11
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,29.43,18.99
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,14.82,0.4
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,147.06,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,288.79,222.57
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,373.11,302.98
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,457.65,375.05
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,512.03,419.78
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,563.72,460.4
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,594.03,483.24
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,620.98,502.77
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,635.46,512.3
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,646.15,518.58
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,493.46,395.72
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,326.35,259.94
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,356.71,283.6
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,395.77,312.74
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,351.79,276.88
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,322.52,252.7
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,253.0,196.99
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,199.97,154.6
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,205.14,158.38
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,208.98,160.95
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,193.14,148.36
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,179.46,137.62
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,210.38,146.78
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,203.95,124.24
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,151.35,100.56
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,152.96,117.14
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,99.57,78.96
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,39.06,27.8
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,34.05,23.59
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,29.04,19.35
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,25.95,16.8
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,22.88,14.22
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,19.8,11.61
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,16.74,8.97
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,13.68,6.3
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,10.62,3.59
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,7.58,0.85
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.54,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.27,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,11.45,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,27.22,15.48
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,51.11,36.53
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,73.07,55.65
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,96.36,75.68
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,131.84,105.49
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,150.18,120.55
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,167.99,134.9
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,181.54,145.44
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,194.63,155.46
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,222.61,178.09
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,248.83,199.02
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,167.41,131.86
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,89.61,67.62
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,204.7,161.36
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,316.43,249.7
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,285.18,223.33
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,250.16,194.6
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,182.85,141.16
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,120.2,91.54
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,133.99,102.53
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,146.71,112.56
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,127.45,97.3
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,108.99,82.71
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,141.36,106.96
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,163.68,124.95
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,114.47,91.52
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,80.81,63.29
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,82.69,65.04
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,84.9,67.06
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,81.89,64.77
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,78.91,62.48
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,76.37,60.4
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,70.01,54.95
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,62.41,48.41
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,54.76,41.63
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,44.07,32.02
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,33.1,21.77
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,16.99,2.93
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,172.88,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,337.2,255.71
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,421.15,336.84
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,505.44,407.55
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,555.59,448.08
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,603.32,484.64
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,625.94,500.93
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,650.68,518.1
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,662.45,525.12
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,670.27,529.1
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,540.99,428.34
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,405.24,320.48
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,347.54,273.86
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,307.09,240.22
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,157.58,122.19
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,18.36,9.34
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,39.9,26.83
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,61.55,44.22
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,261.45,198.27
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,402.59,294.79
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,258.83,188.19
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,153.99,116.67
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,174.74,131.78
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,189.73,141.98
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,160.98,105.73
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,100.77,59.65
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,88.78,69.37
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,124.08,99.14
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,119.96,95.83
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,115.69,92.46
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,106.03,84.72
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,96.26,76.79
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,71.79,56.14
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,55.68,42.42
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,50.62,38.11
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,45.6,33.66
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,37.9,26.73
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,30.29,19.49
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,14.21,2.15
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,121.53,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,238.38,182.63
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,322.58,263.57
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,408.74,337.87
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,465.44,384.95
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,525.84,432.53
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,561.88,459.08
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,594.34,481.83
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,612.13,492.66
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,626.07,500.22
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,627.63,499.44
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,625.42,495.76
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,519.14,411.12
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,414.04,327.3
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,404.78,319.21
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,394.24,309.53
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,406.21,316.51
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,418.85,322.66
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,355.99,272.89
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,304.49,232.92
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,238.9,182.92
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,183.7,142.02
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,192.21,147.52
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,196.05,149.08
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,169.03,129.35
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,146.42,113.3
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,142.58,116.25
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,141.46,115.52
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,118.58,96.44
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,99.72,80.65
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,87.08,70.03
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,75.53,60.24
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,71.14,56.55
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,66.75,52.78
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,60.22,47.12
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,50.53,38.54
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,41.09,29.97
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,31.64,21.06
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,15.95,3.89
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,10.29,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,22.82,11.98
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,49.48,35.23
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,73.76,56.17
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,111.92,88.54
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,138.54,110.93
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,159.87,128.42
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,180.53,144.99
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,197.34,158.07
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,213.47,170.39
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,224.93,178.78
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,235.81,186.6
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,242.16,190.65
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,247.98,194.27
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,309.65,242.78
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,352.53,275.37
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,324.07,251.34
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,297.96,229.64
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,366.92,279.0
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,399.07,295.39
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,356.01,256.69
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,310.81,216.11
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,259.65,178.68
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,226.45,158.75
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,181.33,131.12
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,156.52,118.98
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,145.21,116.54
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,139.09,111.67
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,126.62,101.49
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,110.69,88.38
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,90.53,71.74
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,70.14,54.69
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,65.66,50.96
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,61.13,47.11
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,55.55,42.44
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,49.98,37.59
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,40.96,29.49
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,31.88,21.01
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,14.95,3.69
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,27.81,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,62.78,44.86
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,96.93,77.57
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,128.37,106.17
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,152.56,127.88
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,175.84,148.28
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,194.79,164.43
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,212.92,179.54
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,226.48,190.14
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,239.35,199.99
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,237.95,197.84
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,236.71,195.89
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,237.05,195.46
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,237.38,195.06
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,312.71,257.73
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,377.85,310.16
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,335.67,273.59
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,306.51,248.16
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,294.86,237.46
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,282.61,226.14
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,295.04,231.59
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,291.71,222.3
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,259.52,193.26
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,226.77,164.96
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,188.49,133.41
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,147.3,106.49
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,120.53,100.39
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,115.09,95.85
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,111.8,93.18
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,108.56,90.55
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,84.84,69.98
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,58.9,47.19
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,55.68,44.4
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,52.45,41.54
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,47.81,37.48
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,43.19,33.29
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,36.65,27.1
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,30.2,20.68
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,19.29,7.52
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.02,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.76,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.51,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,1.89,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.27,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.03,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,3.8,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,19.82,11.62
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,35.95,25.49
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,39.82,28.74
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,43.69,31.99
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,118.33,95.45
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,206.8,168.42
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,176.43,142.98
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,159.17,128.64
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,153.1,123.48
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,147.47,118.71
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,134.31,107.72
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,121.83,97.35
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,196.98,157.35
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,256.47,201.89
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,198.57,156.67
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,154.97,124.3
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,122.96,98.24
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,91.91,72.65
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,96.89,80.8
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,101.84,85.48
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,83.38,69.26
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,64.31,52.39
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,58.73,47.51
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,52.93,42.39
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,45.97,36.17
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,39.02,29.9
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,32.08,23.62
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,25.17,17.27
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,18.65,11.16
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,12.16,5.03
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,6.82,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
